Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.27
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,30.9,21.0
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,44.34,33.22
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,58.77,46.22
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,73.29,59.14
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,87.39,71.54
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,101.56,83.83
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,123.59,102.59
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,146.01,121.45
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,154.76,128.66
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,163.52,135.85
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,309.16,261.14
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,465.54,392.06
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,476.88,400.7
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,489.95,410.94
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,447.69,373.97
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,393.67,327.12
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,308.99,256.74
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,222.0,183.08
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,298.49,248.01
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,370.98,308.33
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,311.66,258.71
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,244.59,202.45
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,286.36,238.32
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,320.7,267.61
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,238.93,199.05
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,153.09,126.02
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,114.43,93.47
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,76.4,60.97
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,69.12,54.94
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.82
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.12
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.55
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.65
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.19
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.7
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,8.19,0.02
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.82,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.64,2.09
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.88,8.97
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,24.12,15.61
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,32.34,23.0
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,40.56,30.28
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,48.3,37.11
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,56.04,43.85
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,122.36,100.88
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,191.36,158.79
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,226.66,187.75
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,264.12,218.4
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,239.79,197.49
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,208.91,171.21
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,184.46,150.88
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,159.38,129.84
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,153.48,124.91
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,147.56,119.93
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,85.15,67.51
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,24.16,15.32
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,37.21,26.61
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,50.27,37.77
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,117.26,94.73
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,187.09,152.66
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,166.45,135.17
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,145.86,118.06
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,138.47,112.12
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,131.09,106.15
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,110.79,89.31
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,90.55,72.42
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,82.12,65.57
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,73.69,58.61
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,64.76,51.04
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,56.05,43.56
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,46.37,35.18
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,36.69,26.65
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,27.51,18.36
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,18.33,9.99
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.61,1.94
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.95,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,11.62,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,33.65,15.62
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,71.03,37.89
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,119.27,73.05
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,125.46,91.32
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,102.33,82.57
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,121.58,98.97
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,142.31,116.37
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,191.21,156.69
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,247.87,203.4
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,311.27,255.39
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,380.22,311.53
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,384.84,314.39
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,380.46,309.76
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,376.93,306.34
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,370.51,300.37
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,429.21,347.78
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,496.93,401.09
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,634.1,511.97
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,763.24,611.16
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,773.6,616.61
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,780.61,620.68
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,781.44,621.55
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,778.87,620.14
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,770.49,613.8
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,758.8,605.19
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,744.42,596.7
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,722.77,582.83
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,694.5,562.89
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,663.69,540.48
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,624.84,510.71
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,584.41,479.07
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,538.4,441.62
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,491.73,402.65
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,433.14,354.32
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,376.29,305.55
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,308.75,246.46
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,246.06,189.22
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,163.64,104.52
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,73.69,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,10.06,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,32.76,13.2
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,75.13,36.82
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,128.0,75.59
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,180.2,120.48
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,237.52,172.24
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,292.3,223.53
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,349.44,276.26
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,402.54,324.22
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,455.94,370.89
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,505.01,413.11
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,553.06,453.14
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,596.26,488.3
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,637.49,520.94
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,673.82,549.77
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,707.52,576.0
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,734.81,594.95
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,758.82,610.77
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,778.51,624.5
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,794.76,635.78
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,804.37,641.49
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,810.35,644.75
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,810.64,645.24
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,807.29,643.3
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,797.41,636.77
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,784.08,627.89
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,765.03,614.93
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,742.87,599.73
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,712.39,578.27
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,679.46,554.85
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,640.32,525.49
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,603.41,496.75
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,554.72,457.22
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,505.64,416.35
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,446.21,367.84
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,388.47,318.59
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,317.76,256.53
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,252.5,196.8
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,166.21,110.12
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,78.97,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,12.13,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,31.75,16.08
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,65.59,38.74
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,107.9,71.21
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,150.15,107.56
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,196.89,149.42
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,242.0,190.49
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,289.8,233.75
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,337.16,276.24
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,386.9,319.85
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,452.37,375.86
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,522.94,434.98
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,564.44,468.86
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,604.43,500.73
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,638.82,527.66
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,670.95,552.25
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,698.26,572.96
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,725.46,592.05
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,744.13,604.48
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,759.59,614.61
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,768.85,620.24
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,774.73,623.53
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,774.6,623.71
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,771.09,621.59
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,759.82,612.76
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,749.7,605.01
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,656.57,534.58
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,559.2,457.43
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,533.27,438.49
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,505.75,417.54
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,535.07,442.94
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,553.01,458.3
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,497.85,412.91
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,443.99,368.09
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,384.88,318.77
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,328.31,270.0
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,254.37,205.9
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,189.18,147.96
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,107.04,72.16
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,17.2,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,33.08,17.87
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,66.63,40.52
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,110.63,73.01
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,154.27,109.58
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,203.25,152.34
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,251.84,195.99
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,303.0,241.74
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,349.77,283.18
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,397.88,324.77
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,259.21,214.75
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,86.13,68.43
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,96.39,77.08
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,106.7,85.49
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,122.49,98.62
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,138.39,111.76
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,145.43,117.26
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,152.52,122.81
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,107.77,85.54
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,63.83,48.66
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,74.49,57.58
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,85.15,66.42
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.05
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,58.02,43.67
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,88.56,69.46
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,120.22,95.99
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,120.41,96.25
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,120.66,96.63
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,67.68,52.2
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.96,7.28
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.74
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,8.19,1.49
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.22
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,14.25,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,31.46,14.16
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,69.25,35.74
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,118.15,70.82
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,167.32,112.06
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,223.19,161.41
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,275.32,209.14
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,330.11,258.7
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,381.38,304.12
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,433.73,349.08
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,481.12,389.27
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,527.87,427.69
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,569.62,460.46
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,610.86,491.8
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,646.6,518.44
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,679.99,542.68
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,708.75,562.76
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,734.71,579.72
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,754.15,592.27
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,770.31,602.53
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,782.39,610.2
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,791.05,615.56
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,792.29,616.68
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,790.01,615.5
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,781.79,610.23
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,770.12,602.64
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,752.26,590.2
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,731.31,575.63
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,703.15,556.05
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,672.43,534.52
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,634.61,506.3
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,595.09,475.51
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,552.11,441.38
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,504.64,402.92
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,447.67,358.7
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,392.19,313.49
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,324.19,255.92
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,261.13,200.08
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,178.18,122.09
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,91.18,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,15.73,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,29.1,16.11
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,54.82,36.82
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,84.13,60.51
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,114.95,86.86
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,147.21,114.74
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,177.85,141.24
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,209.89,168.73
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,235.12,190.23
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,259.09,209.99
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,379.51,307.9
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,521.97,422.27
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,501.69,404.87
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,458.0,368.39
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,454.04,364.11
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,445.04,355.31
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,491.39,391.7
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,539.61,428.86
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,392.63,312.89
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,232.21,182.71
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,238.38,187.66
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,244.62,192.3
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,295.84,233.37
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,340.97,269.16
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,190.07,150.03
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,44.46,31.12
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,128.58,100.48
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,217.71,172.29
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,307.85,246.26
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,386.27,309.1
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,384.24,308.28
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,378.65,304.64
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,341.79,274.78
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,305.42,244.99
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,343.82,275.74
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,364.05,289.21
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,298.29,234.04
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,237.5,181.4
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,131.49,91.0
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,28.69,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,14.25,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,30.96,14.07
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,69.66,36.18
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,119.62,72.35
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,169.64,114.87
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,226.57,166.12
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,279.77,216.05
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,335.73,268.19
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,388.2,316.86
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,441.69,365.35
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,490.41,409.5
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,538.48,452.12
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,581.81,489.1
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,622.03,522.71
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,658.49,553.39
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,692.55,581.63
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,721.15,604.82
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,746.82,624.49
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,766.21,639.23
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,782.31,651.5
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,793.01,658.42
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,800.23,662.76
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,638.03,531.68
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,454.79,376.36
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,394.9,326.97
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,327.14,270.34
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,387.21,323.21
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,444.52,373.2
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,315.85,264.99
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,185.15,152.91
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,135.49,111.26
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,86.92,69.81
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,76.46,60.93
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,66.0,51.95
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,55.57,42.96
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,45.4,34.06
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,34.76,24.6
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,24.13,15.05
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.95,6.4
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,14.25,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,31.2,14.42
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,70.96,36.94
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,121.92,74.05
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,174.61,119.29
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,231.97,171.28
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,285.67,221.76
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,342.01,274.08
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,395.14,322.9
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,449.05,370.99
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,498.6,414.68
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,547.47,456.48
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,590.39,491.68
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,632.5,525.1
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,669.3,553.14
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,703.63,578.42
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,731.8,598.24
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,756.87,614.48
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,777.12,628.14
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,794.04,639.37
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,804.63,644.83
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,811.69,647.85
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,812.21,647.41
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,809.17,644.6
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,800.02,638.1
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,787.49,629.37
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,768.37,616.54
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,750.54,604.76
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,720.8,584.17
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,688.54,561.65
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,650.09,533.62
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,609.96,503.41
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,560.52,464.58
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,510.73,424.28
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,452.32,376.3
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,398.72,330.29
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,328.48,268.75
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,263.66,209.93
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,145.93,107.68
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,36.08,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,14.74,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,15.24,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,28.36,15.06
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,60.01,38.05
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,97.29,67.41
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,135.2,99.88
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,176.3,135.99
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,215.34,170.81
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,256.82,207.44
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,273.11,223.55
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,283.01,232.74
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,346.41,285.24
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,422.16,346.97
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,514.71,421.3
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,616.31,500.87
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,652.68,528.26
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,686.79,553.91
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,622.27,500.95
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,534.37,429.84
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,545.48,438.99
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,555.1,446.09
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,677.38,542.79
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,790.06,625.93
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,700.68,558.59
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,602.16,482.22
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,512.85,412.71
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,423.76,341.55
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,477.54,386.68
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,519.06,420.82
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,450.73,366.72
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,377.03,308.32
