Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,14.36,2.81
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,40.78,21.56
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,81.31,44.26
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,132.81,81.41
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,184.36,123.95
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,242.18,173.68
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,229.36,176.27
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,180.28,143.61
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,224.29,178.75
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,274.14,218.15
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,341.92,272.13
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,416.46,331.13
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,440.73,349.72
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,462.76,366.31
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,506.54,401.14
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,552.06,437.11
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,670.26,531.52
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,785.82,619.59
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,807.58,635.32
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,826.06,649.19
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,838.4,659.13
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,847.23,666.65
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,849.83,669.36
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,848.88,669.63
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,840.69,663.4
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,833.78,658.28
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,816.19,646.13
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,795.42,631.73
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,766.88,611.54
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,735.83,589.43
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,698.3,562.62
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,658.9,533.93
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,609.65,495.0
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,562.99,457.39
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,506.8,412.03
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,451.69,366.46
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,383.19,309.12
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,318.96,254.01
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,243.08,188.91
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,175.63,129.34
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,82.23,35.84
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,12.47,2.25
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,39.87,18.98
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,86.03,44.61
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,140.94,84.82
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,195.91,131.55
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,256.24,185.06
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,314.23,238.21
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,374.55,292.78
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,430.89,343.39
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,487.69,393.16
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,540.88,438.15
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,593.26,481.15
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,639.92,518.47
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,684.65,553.27
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,725.02,585.0
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,762.82,612.78
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,794.43,634.44
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,822.8,653.6
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,845.66,669.47
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,865.03,682.8
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,878.96,692.52
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,889.17,699.67
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,892.49,701.7
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,892.01,701.15
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,884.77,694.85
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,873.83,686.08
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,857.31,675.5
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,837.35,662.52
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,809.95,643.17
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,779.59,621.69
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,741.99,594.6
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,706.5,569.45
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,659.79,534.14
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,611.86,496.29
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,554.92,451.83
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,498.41,406.23
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,431.37,350.74
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,367.36,295.71
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,290.77,229.72
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,219.45,165.68
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,102.42,52.23
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,12.39,2.83
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,40.64,19.79
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,87.48,46.92
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,142.63,88.79
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,198.25,137.53
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,259.84,194.03
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,286.9,227.45
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,294.8,241.11
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,384.14,316.65
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,492.83,408.55
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,546.08,454.58
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,598.35,498.54
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,645.53,537.36
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,690.89,573.73
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,731.27,604.9
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,768.95,631.63
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,800.5,653.67
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,828.75,673.11
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,852.12,689.56
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,871.91,703.37
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,884.85,711.45
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,893.97,716.85
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,898.3,719.91
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,898.78,720.34
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,891.79,715.44
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,881.07,708.01
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,864.23,696.2
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,843.89,681.95
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,816.96,663.15
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,787.07,642.1
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,750.19,616.28
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,711.0,588.42
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,668.72,556.44
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,620.83,517.96
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,565.22,472.98
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,509.81,427.16
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,443.68,370.23
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,380.2,313.6
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,302.75,244.83
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,232.46,179.73
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,140.32,80.39
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,49.72,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,9.83,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,17.87,7.22
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,43.64,21.04
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,90.45,47.37
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,146.88,90.16
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,203.29,139.31
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,264.35,194.29
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,323.05,248.2
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,384.47,303.32
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,441.64,353.2
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,499.0,401.48
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,552.18,445.64
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,604.37,487.68
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,651.79,524.92
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,697.24,559.73
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,738.49,590.73
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,777.09,617.7
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,807.53,637.87
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,834.33,655.43
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,857.48,670.73
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,877.09,683.57
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,891.58,693.43
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,902.33,700.85
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,906.72,702.97
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,907.26,702.58
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,901.33,697.19
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,891.58,689.41
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,874.82,678.23
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,854.55,664.78
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,824.77,644.76
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,792.29,622.87
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,754.82,597.37
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,719.42,573.17
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,672.65,539.38
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,624.61,502.81
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,567.13,459.83
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,509.99,415.46
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,443.36,361.39
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,379.47,307.25
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,304.88,243.46
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,234.84,180.63
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,140.02,84.46
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,48.71,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,10.81,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,18.66,8.29
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,44.43,22.64
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,89.53,48.97
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,144.5,90.77
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,200.12,139.25
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,258.97,192.29
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,316.18,244.78
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,375.79,298.49
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,431.02,347.62
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,486.38,395.71
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,538.52,440.37
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,589.99,483.25
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,582.25,476.09
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,557.11,454.27
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,654.72,533.37
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,755.39,611.72
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,786.49,632.21
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,814.51,650.66
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,836.96,666.32
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,856.04,679.62
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,793.09,631.85
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,713.62,568.38
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,702.08,559.6
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,688.2,548.67
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,728.29,582.17
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,768.22,614.42
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,801.18,639.11
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,831.81,662.14
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,801.32,640.5
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,768.36,617.42
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,730.76,591.43
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,691.13,563.65
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,642.89,526.8
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,596.9,490.66
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,539.48,445.36
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,482.89,399.34
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,415.2,342.97
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,351.13,287.73
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,273.94,221.09
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,204.58,159.01
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,119.06,75.16
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,33.53,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,19.0,8.84
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,45.32,22.69
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,90.56,49.2
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,147.17,92.79
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,201.91,141.0
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,261.46,195.45
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,319.24,249.57
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,379.41,305.13
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,435.85,356.7
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,493.01,407.6
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,545.69,453.36
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,597.5,497.13
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,645.02,536.3
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,690.79,573.1
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,730.86,605.57
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,768.41,633.79
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,801.66,658.68
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,831.96,681.26
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,855.02,697.92
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,874.58,711.94
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,888.91,720.9
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,899.52,727.14
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,903.34,729.56
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,903.33,729.29
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,897.88,725.1
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,888.69,718.28
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,871.9,705.92
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,851.61,691.1
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,822.92,670.02
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,791.48,646.91
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,758.98,623.72
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,719.59,595.04
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,673.24,559.61
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,625.61,521.12
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,569.05,475.13
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,512.73,428.55
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,447.47,372.67
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,384.71,317.05
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,311.3,252.09
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,242.07,188.72
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,152.23,99.84
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,61.11,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,12.78,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,21.79,11.56
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,49.58,27.1
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,94.06,54.14
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,148.65,96.32
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,203.01,143.42
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,264.98,198.91
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,322.48,251.66
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,382.46,305.53
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,438.9,355.29
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,496.27,404.38
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,549.06,449.14
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,600.47,491.63
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,647.45,528.85
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,692.76,563.82
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,732.97,594.66
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,770.65,621.43
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,802.26,643.52
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,830.66,663.18
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,853.07,679.18
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,872.02,692.74
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,886.47,701.77
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,897.26,708.27
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,900.64,710.27
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,900.26,709.72
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,894.61,704.53
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,885.26,696.86
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,868.24,684.51
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,847.79,669.85
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,821.01,650.68
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,791.22,629.39
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,758.75,606.79
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,719.39,578.91
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,673.08,544.43
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,625.48,506.88
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,568.94,463.74
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,512.65,419.32
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,446.37,365.38
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,382.8,311.48
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,309.61,248.17
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,240.71,186.28
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,151.87,101.34
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,60.1,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,14.74,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,23.75,13.35
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,47.18,28.4
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,83.45,53.39
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,125.05,86.77
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,167.4,123.97
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,212.08,163.94
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,259.7,206.36
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,310.26,250.88
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,347.9,284.45
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,382.18,313.99
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,438.06,361.3
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,499.61,412.83
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,543.76,448.42
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,586.0,481.86
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,680.55,558.82
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,781.51,636.49
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,813.89,659.14
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,842.82,679.42
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,866.63,696.74
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,886.89,711.51
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,901.86,721.33
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,913.06,728.49
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,917.52,731.73
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,918.08,732.28
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,912.92,729.07
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,903.88,723.17
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,887.52,711.76
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,867.54,697.8
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,842.14,680.11
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,813.44,659.94
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,777.66,634.93
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,739.36,607.8
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,693.76,573.75
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,646.45,537.22
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,591.78,493.4
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,537.0,448.13
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,476.51,395.83
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,414.36,340.88
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,339.51,274.59
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,270.81,211.2
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,180.86,124.05
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,90.57,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,12.78,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,18.68,9.59
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,48.38,22.25
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,96.24,50.66
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,152.96,94.78
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,208.96,144.18
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,269.34,198.95
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,328.41,253.13
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,388.08,306.7
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,444.93,356.01
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,501.85,403.74
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,554.15,447.5
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,605.37,489.15
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,652.45,526.47
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,697.47,561.31
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,737.46,591.37
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,774.76,618.42
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,804.91,638.89
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,831.39,656.63
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,854.54,672.94
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,874.19,686.8
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,888.35,695.47
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,898.8,701.6
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,902.59,704.15
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,902.58,704.17
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,896.0,698.34
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,885.69,690.05
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,869.43,678.69
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,849.71,665.01
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,822.37,646.27
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,792.11,625.45
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,755.8,600.1
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,717.22,573.05
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,676.41,543.19
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,629.72,507.39
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,574.63,465.2
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,519.66,421.74
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,455.89,369.79
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,394.3,317.6
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,319.42,253.99
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,250.96,193.26
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,167.63,115.38
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,76.57,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,18.89,9.97
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,51.12,24.86
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,97.82,52.98
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,153.63,96.27
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,209.39,144.98
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,269.75,199.07
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,327.52,251.48
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,387.33,304.49
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,444.51,354.13
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,501.23,401.85
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,553.49,444.7
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,604.78,485.37
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,651.78,521.68
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,696.86,555.53
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,736.69,583.53
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,773.91,608.25
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,805.74,628.82
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,834.4,646.98
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,858.04,661.8
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,878.17,674.2
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,891.85,682.18
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,901.78,687.71
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,905.57,690.14
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,905.56,690.15
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,899.81,686.74
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,890.35,680.97
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,873.94,670.53
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,854.05,657.8
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,827.29,639.07
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,797.53,618.31
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,761.84,594.23
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,723.81,568.28
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,681.92,538.48
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,634.33,502.98
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,578.88,462.47
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,523.52,420.49
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,458.12,369.05
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,395.28,317.35
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,323.02,256.29
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,254.8,196.15
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,166.81,116.08
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,84.21,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,14.74,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,19.67,10.58
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,53.75,25.76
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,101.55,54.45
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,158.37,98.06
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,215.26,147.18
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,276.8,201.6
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,335.43,254.04
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,396.02,306.92
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,453.61,356.07
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,510.67,403.35
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,563.73,446.8
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,615.77,488.27
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,663.27,524.24
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,708.82,557.77
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,748.93,585.33
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,786.35,609.77
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,817.15,629.16
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,844.42,645.87
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,867.36,660.74
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,886.77,673.38
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,899.67,681.88
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,908.8,687.94
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,912.21,689.97
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,911.81,689.55
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,904.55,683.52
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,893.62,675.18
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,876.5,664.85
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,855.96,652.25
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,828.98,634.2
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,799.07,614.15
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,766.91,592.9
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,727.76,566.49
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,680.09,533.6
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,631.31,498.1
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,574.93,456.92
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,518.79,414.44
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,452.98,362.88
