Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,20.12,6.38
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,38.98,27.55
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,60.76,37.11
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,106.98,64.73
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,156.43,102.02
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,212.68,148.21
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,269.15,195.81
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,336.16,252.73
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,395.13,303.98
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,455.92,355.57
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,515.24,405.02
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,576.6,454.95
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,630.26,498.21
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,682.84,539.73
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,731.86,576.25
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,779.24,609.31
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,819.8,637.84
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,857.6,664.21
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,890.78,685.98
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,920.81,705.4
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,944.8,721.47
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,965.12,735.01
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,979.92,744.99
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,990.86,752.42
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,994.5,754.64
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,994.15,754.25
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,989.07,751.03
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,980.01,745.22
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,963.24,733.91
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,942.77,720.17
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,914.87,701.31
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,883.87,680.32
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,847.15,656.33
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,807.79,630.29
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,762.3,599.51
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,714.94,566.98
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,659.77,527.16
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,607.87,487.09
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,544.51,437.19
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,482.41,386.98
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,409.71,327.81
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,341.39,269.62
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,258.26,197.63
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,185.49,131.58
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,82.48,3.6
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,12.8,3.11
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,26.22,17.5
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,57.04,28.37
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,113.07,62.84
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,168.78,106.5
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,230.76,159.56
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,291.77,213.88
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,355.83,270.16
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,416.79,323.26
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,479.91,376.39
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,538.65,423.85
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,596.93,469.22
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,650.55,509.55
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,702.73,547.35
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,749.6,579.21
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,794.03,607.27
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,834.78,633.83
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,872.67,658.17
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,902.94,676.34
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,929.62,692.07
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,952.18,706.41
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,971.07,718.42
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,983.59,725.0
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,992.22,729.2
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,995.36,731.41
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,994.58,731.28
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,986.29,727.01
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,974.2,720.44
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,894.24,668.71
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,805.65,609.38
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,850.31,642.18
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,875.78,659.61
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,837.79,636.11
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,802.1,614.49
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,679.2,528.79
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,559.71,439.55
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,572.57,453.16
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,566.1,450.58
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,498.83,397.89
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,438.19,349.18
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,380.67,303.24
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,324.68,255.85
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,242.29,185.93
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,170.83,122.56
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,76.3,11.38
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,14.86,5.15
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,30.66,21.2
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,60.9,33.21
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,110.98,64.34
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,163.46,105.31
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,222.59,155.23
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,280.54,205.65
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,343.83,259.82
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,402.49,309.64
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,462.75,359.1
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,519.48,403.48
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,576.26,446.1
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,629.05,486.65
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,680.26,525.12
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,726.55,558.13
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,770.82,587.39
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,810.31,613.45
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,847.21,637.58
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,878.44,657.77
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,906.52,675.82
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,928.56,690.79
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,947.11,703.58
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,938.32,697.28
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,923.73,687.39
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,948.86,704.95
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,968.3,718.49
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,959.48,713.71
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,947.1,706.86
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,929.48,695.94
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,913.92,686.55
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,878.68,664.02
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,841.26,639.97
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,802.74,615.65
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,765.21,591.77
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,716.79,558.82
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,667.54,524.2
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,610.43,483.02
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,553.72,441.01
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,487.65,389.84
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,424.27,339.33
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,351.82,281.03
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,283.72,224.21
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,204.61,157.14
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,136.69,98.21
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,62.45,14.03
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.95,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,15.92,6.4
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,28.97,19.66
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,46.41,33.74
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,63.86,48.8
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,82.36,64.48
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,101.01,79.95
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,160.14,126.57
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,228.41,180.79
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,286.99,227.44
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,355.37,282.14
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,333.76,265.0
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,298.38,235.51
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,246.32,193.5
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,189.15,147.03
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,198.56,154.03
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,208.06,161.0
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,245.58,190.32
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,283.71,219.89
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,291.91,225.65
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,300.13,231.49
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,380.12,293.57
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,457.13,352.5
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,460.79,354.44
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,464.18,356.38
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,461.16,354.3
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,457.79,352.04
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,367.4,282.53
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,269.89,206.8
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,423.4,327.9
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,559.73,432.66
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,489.78,379.03
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,412.44,319.8
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,490.96,384.89
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,560.92,442.16
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,614.92,487.16
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,650.08,517.2
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,594.25,475.16
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,538.91,432.91
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,475.01,382.23
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,413.46,332.17
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,342.38,273.78
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,275.85,217.5
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,199.07,152.3
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,133.19,95.44
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,61.66,18.13
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,14.95,5.92
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,27.03,17.76
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,43.82,31.17
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,60.33,45.27
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,78.34,60.37
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,96.47,75.28
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,72.03,54.64
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,46.37,33.05
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,60.42,44.47
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,74.47,55.75
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,136.45,105.78
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,198.91,155.27
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,187.8,145.96
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,176.23,136.4
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,218.49,169.7
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,261.53,203.26
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,285.71,221.85
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,310.24,240.65
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,345.75,267.4
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,377.99,291.37
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,440.64,339.69
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,504.82,388.55
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,514.87,396.12
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,532.16,409.19
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,500.64,385.41
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,476.01,366.76
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,361.86,279.78
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,241.79,186.38
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,259.0,200.32
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,276.35,214.23
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,311.55,242.5
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,338.55,264.4
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,266.3,208.38
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,189.13,147.52
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,133.64,103.39
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,79.31,59.52
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,42.51,29.57
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,99.41,75.89
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,190.64,148.62
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,272.94,213.18
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,363.73,283.46
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,369.52,286.93
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,370.44,286.58
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,449.77,347.17
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,532.94,409.27
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,569.23,435.21
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,602.71,458.96
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,636.11,481.9
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,669.68,504.66
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,680.4,511.14
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,689.73,516.68
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,763.77,571.26
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,833.54,621.5
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,785.36,585.86
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,728.63,544.87
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,667.9,500.56
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,598.08,449.46
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,653.81,492.44
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,696.75,525.27
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,559.17,423.47
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,409.04,310.65
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,446.13,341.14
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,470.29,361.09
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,573.19,442.61
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,645.16,499.32
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,588.86,458.05
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,533.19,417.17
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,469.63,369.4
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,406.57,320.62
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,335.65,264.75
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,270.69,211.68
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,195.19,148.86
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,130.16,93.81
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,57.46,22.9
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.33,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.71,1.01
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,12.05,4.44
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,16.39,8.15
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,21.22,12.23
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,26.06,16.27
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,38.63,26.72
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,51.21,37.07
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,43.96,30.92
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,36.72,24.82
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,29.47,18.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,22.23,12.64
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,36.26,24.09
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,50.3,35.46
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,43.05,29.42
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,35.8,23.44
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,58.57,41.77
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.97
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,95.47,71.14
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,109.63,82.33
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,185.04,142.15
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,261.56,201.97
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,288.78,222.89
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,316.26,244.11
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,232.92,179.73
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,150.06,114.73
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,122.49,92.84
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,95.01,70.87
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,91.55,68.22
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,88.12,65.59
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,188.44,146.04
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,300.44,233.82
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,170.03,132.01
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,53.18,37.99
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,74.96,55.99
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,97.16,74.28
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,51.7,37.29
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.68,1.8
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.61,3.44
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,80.41,62.51
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,148.91,119.01
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,105.23,82.53
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.67
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,194.19,155.18
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,333.19,265.88
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,182.25,144.76
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,24.17,14.4
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,67.75,50.23
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,111.43,85.56
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,183.27,143.42
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,256.11,201.2
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,202.98,158.45
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,149.49,115.38
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,177.82,138.07
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,206.42,160.8
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,136.9,105.31
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,67.81,49.57
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,81.87,61.0
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,96.02,72.46
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,129.86,99.83
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,164.03,127.34
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,188.94,147.42
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,214.09,167.69
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,234.62,184.43
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,255.34,201.33
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,177.84,139.66
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,101.94,78.26
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,78.36,59.21
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,55.1,40.2
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,34.77,23.49
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,14.48,6.56
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.54,4.97
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.61,3.35
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.68,1.73
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.75,0.08
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,11.76
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,34.77,24.97
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,52.1,38.61
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,69.58,53.52
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,88.1,69.12
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,106.75,84.54
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,82.98,64.33
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,57.99,43.17
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,92.28,71.35
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,126.32,98.74
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,81.76,61.93
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,36.73,24.75
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,34.81,23.11
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,32.88,21.46
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,38.7,26.12
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,44.51,30.74
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,45.97,31.88
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,47.43,33.02
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,367.48,290.21
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,694.22,531.25
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,408.16,317.53
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,103.83,77.58
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,448.12,351.54
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,796.15,602.71
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,888.22,669.71
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,964.94,720.34
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,798.41,603.53
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,611.6,462.75
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,343.08,265.93
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,73.58,53.65
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,353.95,279.56
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,618.81,477.88
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,478.33,371.7
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,345.09,269.38
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,398.86,314.42
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,445.07,352.13
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,464.96,370.44
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,481.98,385.51
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,422.56,338.37
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,365.92,292.89
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,305.85,244.34
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,249.18,197.06
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,182.04,140.59
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,117.85,86.14
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,55.13,27.99
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.95,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,16.88,8.68
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,27.99,19.08
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,42.5,30.53
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,56.91,42.85
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,71.19,54.8
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,85.54,66.56
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,174.18,136.06
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,279.87,219.21
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,319.33,250.87
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,358.39,281.58
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,417.27,327.26
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,482.09,376.75
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,536.57,418.04
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,593.8,460.68
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,480.89,372.49
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,344.97,264.62
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,597.02,463.48
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,863.19,651.91
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,893.63,667.44
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,920.9,683.04
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,759.7,570.27
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,566.93,424.49
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,780.31,588.13
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,979.29,723.38
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,981.69,723.05
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,980.34,722.56
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,972.09,716.93
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,960.22,709.12
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,942.76,699.43
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,921.9,687.6
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,893.3,669.85
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,867.12,653.76
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,722.3,554.11
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,574.37,444.05
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,533.91,416.37
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,492.84,386.96
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,553.59,437.31
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,588.08,465.95
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,528.8,419.87
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,468.59,372.45
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,397.86,316.46
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,331.66,261.74
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,255.12,197.05
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,187.64,138.09
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,87.47,48.5
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,9.34,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.79,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,26.64,17.06
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,42.13,26.96
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,83.42,46.18
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,136.97,82.88
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,192.35,128.38
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,253.81,181.48
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,317.09,236.39
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,383.34,293.0
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,444.1,344.99
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,506.02,396.45
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,566.3,444.47
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,625.7,490.35
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,679.25,531.32
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,731.32,570.1
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,779.22,603.03
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,824.94,634.09
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,864.3,661.47
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,900.69,686.72
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,932.23,707.46
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,960.35,725.81
