Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,853.24,653.77
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,805.71,622.12
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,760.75,592.0
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,704.59,553.72
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,647.89,513.81
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,584.54,466.33
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,522.27,418.18
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,452.31,362.65
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,387.84,309.35
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,311.5,245.05
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,242.74,185.15
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,160.86,115.11
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,90.93,42.28
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,32.72,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,13.76,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,20.92,11.79
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,30.3,21.24
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,47.63,26.92
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,97.44,52.9
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,150.55,91.93
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,212.34,143.31
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,271.83,195.43
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,334.89,250.3
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,396.15,302.69
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,459.21,354.68
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,521.48,404.55
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,582.03,451.19
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,638.38,492.04
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,693.9,530.52
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,745.54,566.42
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,795.44,598.94
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,840.92,627.2
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,883.99,653.43
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,922.3,678.02
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,957.63,700.61
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,986.54,718.17
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1012.01,733.56
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,1032.52,746.71
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,1049.31,757.65
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,1059.88,765.34
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,1066.56,770.75
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,1067.36,771.51
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1064.24,769.98
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1054.76,763.61
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1041.47,754.99
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1022.02,744.98
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,999.0,732.74
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,970.21,715.31
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,938.26,695.79
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,899.35,671.15
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,857.92,644.71
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,810.67,614.39
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,765.98,585.49
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,710.44,548.37
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,654.3,509.67
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,590.65,463.14
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,527.96,415.82
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,457.75,361.56
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,392.92,309.24
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,316.79,246.2
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,248.0,187.13
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,166.04,118.0
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,96.29,47.32
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,34.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,11.54,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,22.57,13.32
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,32.79,23.38
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,52.4,30.25
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,101.81,57.25
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,154.21,96.19
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,213.22,145.49
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,274.24,199.06
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,336.45,253.61
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,397.27,306.25
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,459.97,358.85
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,519.33,407.31
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,580.31,455.22
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,636.54,497.21
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,692.02,537.04
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,742.87,572.45
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,792.03,604.18
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,836.81,630.98
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,879.21,655.49
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,916.43,678.9
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,950.71,700.13
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,979.58,716.23
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,1005.09,729.99
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,1024.74,741.34
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1040.74,750.38
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,1051.57,754.69
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,1058.59,756.67
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,1058.81,755.99
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,1055.17,753.06
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1045.69,747.18
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1032.45,739.13
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1012.68,726.53
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,989.43,711.88
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,960.48,694.24
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,928.45,674.68
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,889.99,650.89
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,849.07,625.39
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,801.67,595.34
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,756.86,566.75
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,701.58,531.17
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,645.79,493.93
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,583.2,449.65
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,521.56,404.46
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,453.62,353.85
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,387.5,302.26
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,312.75,241.34
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,245.18,184.02
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,164.67,116.59
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,96.45,49.46
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,34.76,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,12.32,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,22.33,13.18
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,31.6,22.18
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,53.3,29.11
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,103.96,56.96
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,157.71,97.17
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,219.79,148.95
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,279.14,200.83
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,341.93,255.3
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,402.35,306.41
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,464.35,356.89
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,524.35,405.31
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,585.91,453.22
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,641.55,495.33
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,696.31,535.53
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,747.15,572.21
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,796.21,605.88
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,840.83,635.17
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,883.01,662.51
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,919.93,687.18
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,953.86,709.8
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,983.24,728.09
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,1009.26,744.22
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,1028.46,756.98
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,1043.97,767.45
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,1054.27,773.5
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,1060.73,777.16
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,1060.86,777.96
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,1057.11,776.39
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1047.1,770.82
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,1033.36,762.92
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1013.48,750.25
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,990.11,735.36
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,960.22,716.5
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,927.32,695.59
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,888.95,671.56
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,848.16,645.68
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,773.36,594.12
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,699.17,542.3
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,672.77,525.39
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,643.47,505.47
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,580.36,458.47
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,518.5,411.08
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,450.43,357.5
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,384.11,303.43
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,308.56,240.43
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,240.58,181.93
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,161.3,114.98
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,94.46,50.58
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,33.99,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.45,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,33.19,22.39
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,51.14,39.21
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,78.43,57.38
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,104.34,78.8
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,136.1,103.12
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,172.09,131.4
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,201.16,156.29
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,227.99,178.72
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,292.28,228.56
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,371.26,290.43
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,455.48,358.29
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,563.35,444.92
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,562.23,441.9
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,539.97,421.04
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,600.63,467.28
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,666.16,516.22
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,765.7,593.26
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,873.61,669.69
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,913.05,695.91
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,949.81,720.35
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,983.76,741.47
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,1014.8,760.44
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,1037.31,774.72
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,1056.22,786.6
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,1032.04,769.81
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,1002.25,749.53
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,1044.95,778.3
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1081.25,802.16
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1074.53,796.06
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1063.76,787.7
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1044.58,777.05
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1021.71,764.02
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,986.93,741.39
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,949.67,717.08
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,910.05,690.42
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,867.94,661.97
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,822.27,631.19
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,774.41,598.61
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,722.19,562.78
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,665.21,523.07
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,603.27,476.91
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,541.69,429.59
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,471.79,375.1
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,405.0,320.86
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,329.73,257.49
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,263.07,199.2
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,181.29,129.41
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,112.43,62.38
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,40.57,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,20.6,1.13
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,33.2,22.69
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,47.44,36.04
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,73.47,50.97
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,111.6,76.94
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,150.76,107.32
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,192.81,141.64
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,237.29,178.85
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,282.55,216.11
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,335.59,258.14
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,396.45,305.72
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,486.99,376.41
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,601.01,464.06
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,657.02,505.97
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,712.33,546.32
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,763.66,581.11
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,813.12,613.0
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,857.72,641.25
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,899.71,667.39
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,936.63,691.2
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,970.47,712.87
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,993.18,725.71
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,1011.53,735.77
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,1030.21,746.94
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1045.31,755.83
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,1007.97,729.73
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,955.45,691.13
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,931.66,674.07
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,905.37,655.16
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,940.47,681.99
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,970.82,703.48
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,910.55,662.67
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,848.9,619.71
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,897.99,656.66
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,929.17,677.33
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,876.26,643.79
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,822.08,609.68
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,763.66,571.35
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,707.74,534.23
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,671.66,511.0
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,632.82,485.19
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,569.7,439.1
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,511.81,395.65
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,441.77,343.6
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,375.54,292.21
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,300.07,231.28
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,232.17,174.5
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,155.08,110.59
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,90.41,51.47
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,32.62,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.52,1.59
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.71,20.7
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,45.14,34.23
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,72.01,46.15
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,117.96,74.98
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,159.59,111.51
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,195.59,145.24
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,254.38,190.65
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,334.41,255.42
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,391.25,303.91
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,451.14,353.77
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,495.95,390.72
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,536.09,422.49
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,586.6,460.98
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,635.26,496.9
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,675.35,524.84
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,711.19,548.86
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,724.18,555.05
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,731.24,556.72
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,768.88,582.94
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,805.56,607.99
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,838.87,629.36
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,870.94,649.55
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,851.09,633.25
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,827.85,614.91
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,801.74,594.71
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,778.11,576.33
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,776.27,575.26
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,772.89,573.07
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,699.34,519.86
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,617.58,460.56
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,625.73,468.42
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,632.06,474.59
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,485.4,367.31
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,333.96,253.29
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,544.82,420.24
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,732.15,561.48
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,579.18,446.55
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,428.49,331.31
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,271.28,211.51
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,126.53,96.48
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,328.07,262.8
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,479.03,381.68
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,410.74,327.19
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,344.52,273.61
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,270.86,212.64
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,205.64,157.33
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,134.98,98.0
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,75.46,44.52
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,26.88,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.38,4.17
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,37.93,26.91
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,55.39,43.12
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,78.67,58.27
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,109.66,80.9
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,122.86,94.39
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,126.86,100.15
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,116.95,91.65
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,105.77,82.09
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,73.02,54.82
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,39.63,27.12
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,259.43,205.86
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,509.62,399.71
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,281.29,223.14
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.4
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,179.36,138.23
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,337.53,260.03
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,245.7,188.52
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,152.71,115.63
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,116.68,87.3
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,80.47,58.61
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,132.32,99.4
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,184.56,139.84
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,229.87,174.38
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,275.56,208.78
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,333.51,252.1
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,399.41,300.59
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,283.66,214.13
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,175.72,131.91
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,597.39,463.35
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,982.78,736.67
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,962.19,721.09
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,938.6,706.08
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,777.86,591.87
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,619.41,471.55
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,720.1,554.64
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,799.35,618.24
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,752.82,585.84
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,705.21,552.74
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,492.83,389.83
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,288.71,227.08
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,255.23,201.53
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,222.25,175.65
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,187.84,148.43
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,154.04,121.16
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,119.17,92.44
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,85.5,64.27
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,54.6,38.25
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.52,11.4
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,12.29,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.91,7.58
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,37.49,26.41
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,50.49,38.54
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,79.44,51.32
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,124.79,80.3
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,94.01,63.72
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,39.59,27.53
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,52.18,37.82
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,64.77,47.95
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,90.39,68.44
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,115.68,88.28
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,128.21,97.81
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,140.78,107.28
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,149.7,113.83
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,158.73,120.44
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,179.39,136.13
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,200.37,151.93
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,207.52,156.92
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,214.73,161.96
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,220.53,166.27
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,226.37,170.62
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,493.59,376.26
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,761.81,571.06
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,772.89,577.77
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,782.22,584.27
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,490.67,372.51
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,180.49,134.89
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,172.7,129.47
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,164.87,123.71
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,160.45,120.36
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,156.01,117.0
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,345.02,263.88
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,541.57,410.77
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,467.67,355.98
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,403.39,308.14
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,335.34,257.01
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,261.11,200.31
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,252.91,194.74
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,244.55,188.94
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,223.16,173.11
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,201.84,157.16
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,175.77,136.84
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,150.13,116.64
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,125.21,96.95
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,100.82,77.37
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,77.06,57.97
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,53.17,38.1
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,33.97,21.88
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,15.44,5.66
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,7.23,0.49
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.57,4.41
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.88,8.46
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,22.19,12.91
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,17.36,8.83
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.54,4.76
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,42.99,29.79
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,73.5,54.43
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,195.69,150.84
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,328.33,252.75
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,388.93,298.55
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,458.16,350.44
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,501.28,381.56
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,544.93,412.43
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,528.72,397.91
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,503.23,376.5
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,661.82,497.29
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,838.54,622.39
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,873.88,641.77
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,906.88,660.06
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,936.35,675.94
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,963.3,689.85
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,982.08,700.11
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,997.64,708.31
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,1009.66,713.85
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,1012.4,713.67
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,1012.63,713.58
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,1015.62,715.36
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,1001.56,707.14
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,990.2,700.87
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,976.79,692.89
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,954.15,679.21
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,927.45,663.56
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,897.69,645.96
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,859.52,622.39
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,819.18,597.32
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,775.53,569.84
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,729.99,540.8
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,675.83,505.83
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,623.5,470.26
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,564.43,428.58
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,506.01,386.05
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,438.66,335.19
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,374.83,285.31
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,303.49,228.25
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,238.71,174.77
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,162.81,113.49
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,100.42,60.07
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,36.11,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,13.27,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,20.99,9.76
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,33.9,23.85
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,46.12,35.27
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,37.18,20.83
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.54,5.07
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.52
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,18.33,9.92
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,86.3,66.74
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,152.29,120.4
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,131.6,102.69
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,110.0,84.52
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,109.64,83.8
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,109.24,83.07
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,116.51,88.48
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,123.79,93.87
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,151.18,115.35
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,178.86,136.86
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,195.32,149.2
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,211.98,161.6
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,217.26,165.51
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,222.58,169.49
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,167.79,126.7
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,112.64,83.41
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,164.83,124.23
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,217.46,164.77
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,246.84,186.76
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,276.39,208.72
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,309.09,233.38
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,342.01,258.07
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,420.19,316.86
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,491.47,369.65
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,440.72,332.43
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,390.09,295.31
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,339.36,257.98
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,281.5,214.69
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,204.45,156.24
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,128.6,97.27
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,173.53,133.35
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,219.12,169.64
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,150.37,115.96
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,83.19,62.38
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,73.01,54.38
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,62.83,46.25
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,52.65,38.11
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,42.49,29.82
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,32.82,21.79
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,23.15,13.63
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.95,6.6
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.74,0.0
