Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.68,1.78
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,11.09,3.82
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,13.51,5.82
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,15.93,7.81
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.35,9.77
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,69.15,51.85
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,119.5,92.56
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,86.62,65.54
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,53.21,38.14
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,130.99,100.88
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,208.7,161.71
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,192.97,148.9
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,176.93,136.1
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,195.33,150.09
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,213.93,164.04
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,210.09,160.57
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,206.19,157.15
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,318.61,242.43
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,431.16,324.63
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,309.52,234.29
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,184.1,139.13
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,153.37,115.29
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,122.55,91.08
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,122.57,91.18
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,122.58,91.24
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,116.2,86.35
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,109.81,81.45
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,161.42,122.0
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,213.45,162.37
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,305.17,233.03
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,392.48,298.81
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,634.33,487.64
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,825.28,624.88
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,694.39,531.86
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,563.18,434.23
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,430.07,335.02
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,295.39,231.01
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,424.19,336.33
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,504.97,399.47
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,438.0,346.24
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,374.52,294.94
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,302.67,235.59
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,237.78,180.36
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,163.72,118.42
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,102.39,64.85
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,37.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.65,11.4
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,31.86,22.22
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,41.04,30.86
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,79.62,54.74
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,98.82,77.8
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,111.66,88.23
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,123.86,97.84
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,137.89,108.72
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,152.02,119.52
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,196.59,154.48
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,241.09,188.88
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,272.79,212.77
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,305.45,237.09
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,320.67,247.62
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,335.44,257.71
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,389.15,297.41
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,445.05,337.85
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,516.13,389.58
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,590.13,442.24
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,643.13,480.18
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,701.16,521.23
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,764.5,565.78
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,833.51,613.19
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,935.85,688.29
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,1031.27,749.19
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1040.06,752.48
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,1045.24,754.42
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,1044.28,753.58
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1039.68,750.62
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,1029.01,744.44
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,1014.83,736.19
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,994.79,723.8
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,971.52,709.44
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,941.8,691.4
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,914.56,675.0
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,876.19,652.37
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,835.62,628.03
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,788.4,597.58
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,739.83,565.78
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,685.14,529.88
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,632.23,493.25
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,570.62,447.87
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,510.3,402.11
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,442.61,350.05
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,378.44,298.82
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,306.25,239.1
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,240.84,183.33
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,166.2,120.78
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,103.8,66.61
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,38.06,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,15.24,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.03,13.72
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.17,25.14
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,45.7,34.88
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,83.94,58.38
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,104.64,81.77
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,137.03,106.56
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,176.7,137.22
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,202.28,157.95
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,226.87,177.37
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,273.19,212.98
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,325.92,253.13
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,406.19,314.4
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,500.94,385.64
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,540.29,413.54
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,578.15,439.96
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,676.85,514.76
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,790.27,595.37
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,833.64,622.28
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,875.01,648.12
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,909.51,670.44
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,941.2,690.9
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,966.45,706.21
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,988.34,719.37
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,1006.22,731.0
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,1020.72,740.57
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,1029.26,745.42
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,1034.27,748.15
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,1033.73,748.92
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,1029.61,747.54
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,1018.97,740.59
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,1004.88,731.54
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,984.47,720.95
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,960.86,708.27
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,931.78,690.81
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,905.16,674.95
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,866.11,649.94
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,824.92,623.35
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,777.59,592.4
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,729.1,560.22
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,674.34,523.83
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,621.52,486.73
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,560.04,441.6
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,500.09,396.2
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,432.95,344.03
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,369.39,292.84
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,297.74,233.2
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,233.07,177.88
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,159.59,115.85
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,100.05,64.32
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,41.98,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,15.73,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,26.53,15.82
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,46.22,34.44
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,65.31,51.75
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,51.19,33.89
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,21.22,12.29
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,102.02,77.3
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,183.69,142.14
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,163.63,127.55
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,133.85,104.14
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,130.58,100.77
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,127.09,97.25
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,127.76,97.29
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,128.39,97.31
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,151.14,114.85
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,174.2,132.46
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,169.46,128.49
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,164.62,124.49
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,128.02,95.52
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,91.12,66.32
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,133.48,99.47
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,176.18,132.55
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,182.81,137.29
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,189.46,142.07
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,199.52,149.77
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,209.62,157.48
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,157.8,117.59
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,105.93,77.33
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,117.68,86.51
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,129.45,95.68
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,102.0,74.45
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,74.64,53.16
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,178.16,134.35
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,283.47,215.79
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,237.42,180.63
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,191.63,145.51
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,129.63,97.54
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,68.71,49.52
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,79.84,58.6
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,91.0,67.72
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,63.82,46.19
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,36.71,24.4
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,63.32,46.27
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,90.53,68.65
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,76.2,57.26
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,61.86,45.68
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,48.3,34.46
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,34.76,23.08
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,23.16,13.25
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.57,3.29
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.26,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.53,4.52
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,29.45,19.7
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,46.18,34.6
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,66.02,49.49
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,86.09,66.14
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,117.37,91.06
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,150.37,117.04
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,176.23,137.31
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,202.28,157.42
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,202.78,157.2
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,202.15,156.04
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,221.1,170.44
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,240.14,184.79
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,338.18,260.24
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,443.3,339.19
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,470.59,358.48
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,497.39,377.43
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,548.08,414.25
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,601.24,452.3
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,621.76,466.43
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,641.87,480.31
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,359.28,273.46
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,65.95,46.27
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,68.88,48.79
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,71.8,51.18
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,154.38,115.86
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,237.73,179.92
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,137.35,102.58
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,75.14,53.96
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,112.76,83.52
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,70.74,50.68
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.65
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,32.42,20.41
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,35.8,23.17
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,118.19,89.3
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,202.69,156.46
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,194.43,150.27
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,186.27,144.29
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,118.24,90.61
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,52.19,37.32
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,29.45,18.74
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.96,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.33,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.75,0.29
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,9.16,2.09
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.57,4.14
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,9.16,2.07
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.75,0.01
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,12.55,4.82
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,18.35,9.57
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,100.25,76.41
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,180.72,140.14
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,164.91,127.12
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,148.43,113.73
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,126.11,95.61
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,103.58,77.4
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,174.41,133.09
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,245.85,188.02
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,435.82,333.16
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,633.32,475.52
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,578.74,433.05
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,515.64,385.33
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,440.41,330.38
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,358.68,269.73
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,302.04,227.91
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,245.01,185.11
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,568.37,431.68
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,887.74,655.11
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,673.36,501.06
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,448.1,334.98
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,505.98,379.32
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,571.53,427.14
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,446.23,336.52
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,322.54,244.96
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,414.68,316.02
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,505.71,383.59
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,382.51,292.01
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,263.78,202.04
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,183.5,140.79
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,104.85,79.03
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,95.49,72.07
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,86.13,64.93
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,128.16,99.47
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,170.89,134.13
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,144.02,112.84
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,117.82,91.91
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,92.06,70.8
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,66.72,49.71
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,45.5,31.77
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,24.14,13.39
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,12.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,16.04,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,31.25,20.38
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,46.68,34.9
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,61.54,43.71
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,82.36,58.11
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,88.86,68.91
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,95.71,74.27
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,102.34,79.3
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,109.77,84.87
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,117.15,90.32
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,142.49,110.05
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,168.09,129.63
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,170.12,130.75
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,172.05,131.89
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,184.71,141.19
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,197.59,150.56
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,372.49,284.1
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,556.23,416.11
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,582.46,432.26
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,608.79,449.45
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,590.08,434.38
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,567.77,417.0
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,574.85,421.93
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,577.0,423.32
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,632.99,463.05
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,685.38,499.47
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,735.79,533.73
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,780.4,563.73
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,738.5,534.35
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,688.11,499.86
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,837.1,609.66
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,966.81,698.36
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,632.58,472.32
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,281.34,210.85
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,311.62,235.46
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,350.37,264.81
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,408.66,310.17
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,471.82,358.28
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,335.99,257.2
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,207.45,158.59
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,190.32,146.38
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,173.37,133.85
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,334.37,265.59
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,458.42,362.12
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,394.02,310.95
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,333.64,262.64
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,266.06,207.6
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,205.64,157.27
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,136.69,100.2
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,81.87,54.4
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,36.09,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,17.81,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,32.79,21.78
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,50.74,38.42
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,71.94,52.33
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,109.2,74.63
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,151.09,104.07
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,90.12,62.23
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.75,0.02
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,162.54,121.57
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,353.14,265.92
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,376.77,285.55
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,386.98,293.97
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,390.17,296.43
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,382.82,290.14
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,418.64,315.91
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,455.27,341.59
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,575.23,429.69
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,711.17,524.95
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,708.56,518.62
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,697.49,507.8
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,800.86,583.18
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,910.56,656.24
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,943.65,675.42
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,970.68,691.66
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,988.18,702.04
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,1002.46,710.6
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,1009.48,714.81
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,1013.11,717.15
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,1012.32,716.03
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,1008.11,712.98
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,996.6,706.5
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,987.97,702.02
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,967.46,690.2
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,943.92,676.67
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,917.15,661.12
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,887.31,643.61
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,848.96,622.4
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,808.59,599.52
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,761.91,571.3
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,714.09,541.62
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,662.78,508.31
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,609.37,471.25
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,549.73,428.28
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,491.5,384.95
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,426.75,335.09
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,365.43,286.3
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,295.91,229.81
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,233.03,177.15
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,162.63,118.49
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,105.27,69.99
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,45.63,1.55
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,12.55,4.81
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,18.35,9.55
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,56.08,40.31
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,93.84,70.34
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,73.06,53.46
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,52.25,36.66
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,98.57,73.35
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,144.66,108.91
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,345.7,262.59
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,555.06,411.51
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,612.49,449.46
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,672.31,489.75
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,792.71,577.73
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,921.64,663.34
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,947.83,679.4
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,975.13,697.49
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,992.69,709.5
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,1006.99,719.66
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,1014.98,724.6
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,1019.56,727.53
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,931.11,671.42
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,823.73,595.33
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,918.6,667.6
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,987.85,714.28
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,967.69,703.39
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,950.26,695.16
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,738.45,551.28
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,525.04,393.21
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,685.28,519.1
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,807.79,608.74
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,761.41,577.25
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,713.76,545.95
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,662.4,511.95
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,608.89,474.16
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,548.96,429.95
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,490.47,385.61
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,425.46,335.49
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,363.9,286.39
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,295.11,230.15
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,232.84,177.71
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,162.39,118.72
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,104.75,70.01
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,45.65,5.3
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,12.27,0.03
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,24.96,15.73
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,31.81,22.39
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,49.23,28.77
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,94.67,51.32
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,147.71,89.16
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,202.12,133.94
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,263.51,186.33
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,322.06,237.25
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,383.31,289.35
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,442.15,337.58
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,502.07,384.69
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,561.45,430.61
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,618.58,473.41
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,672.0,512.47
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,724.34,549.49
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,773.04,582.16
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,819.93,613.27
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,861.89,640.77
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,901.39,666.47
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,935.99,688.4
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,967.64,708.33
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,994.78,724.33
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,1018.65,738.21
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1036.23,749.08
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,1050.27,757.83
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1058.71,763.15
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,1063.47,766.3
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1062.51,765.48
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1057.83,762.48
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1045.98,755.59
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,1030.56,746.58
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,1010.17,734.01
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,986.46,719.41
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,956.8,701.46
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,924.28,681.61
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,885.85,656.93
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,845.13,630.64
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,802.47,603.25
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,753.87,571.47
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,699.91,535.96
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,645.51,499.16
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,584.8,454.39
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,525.07,409.2
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,459.9,359.79
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,396.33,309.79
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,325.81,252.31
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,261.42,198.01
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,188.01,136.86
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,126.22,84.44
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,54.58,10.94
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
