Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.85,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.41,4.1
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,38.5,26.97
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,59.48,46.08
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,73.05,58.36
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,95.2,70.72
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,136.63,98.59
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,196.02,141.63
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,240.61,176.64
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,287.11,213.64
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,334.95,252.21
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,385.99,292.65
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,435.46,331.15
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,487.03,370.24
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,535.25,405.75
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,584.45,440.97
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,630.85,473.4
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,677.73,505.33
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,719.26,533.34
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,760.13,560.27
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,797.87,583.93
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,834.67,606.48
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,865.18,625.52
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,893.83,643.14
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,922.17,659.22
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,948.88,673.64
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,964.7,682.49
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,977.79,689.76
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,859.48,609.3
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,727.18,516.23
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,707.99,504.63
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,687.83,491.34
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,685.98,491.18
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,682.96,490.13
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,620.27,447.5
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,558.23,405.02
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,487.69,356.63
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,425.73,313.24
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,538.82,398.63
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,641.8,473.1
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,580.98,430.42
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,522.31,389.8
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,520.47,392.17
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,518.29,393.35
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,483.3,368.88
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,445.05,341.49
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,391.65,301.47
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,337.08,259.76
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,276.76,212.74
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,221.55,168.61
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,162.46,120.98
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,110.25,78.62
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,58.61,37.03
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.81,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.71,6.62
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,35.55,24.26
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,51.9,39.06
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,62.21,48.34
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,90.47,58.04
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,135.41,91.98
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,174.37,123.82
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,207.04,152.72
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,236.36,177.91
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,275.61,208.13
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,316.44,239.0
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,330.82,249.63
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,342.47,257.45
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,342.63,256.9
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,339.58,253.75
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,366.12,272.67
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,393.01,291.51
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,430.34,317.48
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,468.71,343.66
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,425.92,312.21
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,380.45,279.08
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,344.56,253.16
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,308.74,227.08
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,204.71,150.86
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,100.02,72.02
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,133.18,97.86
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,166.51,123.27
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,241.75,179.26
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,317.56,234.0
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,193.85,143.51
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,70.85,50.13
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,138.8,103.23
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,207.2,155.24
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,144.58,107.78
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,82.4,59.8
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,78.97,57.31
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,75.56,54.73
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,60.51,43.0
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,45.48,31.15
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,57.08,40.61
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,68.7,50.08
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,89.52,67.11
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,110.85,84.62
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,187.6,147.34
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,259.29,204.52
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,222.69,175.61
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,187.74,147.96
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,154.37,121.15
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,121.79,94.45
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,88.5,67.0
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,55.09,39.29
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,32.47,19.77
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.36,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,16.41,5.26
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,36.15,25.54
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,55.09,43.05
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,73.68,59.9
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,98.68,75.35
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,105.61,82.07
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,109.49,86.77
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,148.32,117.67
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,186.24,147.49
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,223.19,176.34
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,262.47,206.78
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,293.79,230.69
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,325.72,254.73
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,358.44,278.94
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,391.87,303.3
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,467.92,360.61
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,551.64,422.28
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,569.43,432.79
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,583.65,440.82
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,574.42,431.83
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,561.97,420.58
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,509.27,381.32
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,454.18,340.07
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,509.52,380.55
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,566.03,420.71
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,536.59,398.79
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,506.05,376.5
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,492.11,365.82
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,477.68,354.75
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,435.93,324.87
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,393.74,294.48
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,413.24,309.3
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,432.64,323.76
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,428.79,321.39
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,424.66,318.99
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,415.01,312.64
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,405.02,306.08
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,337.67,257.0
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,265.0,202.92
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,244.49,187.9
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,224.07,172.67
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,267.01,207.8
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,302.34,236.65
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,170.24,133.1
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,44.44,31.06
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,38.63,26.53
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,32.82,21.85
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,27.02,17.05
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,21.22,12.18
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.91,7.68
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.13
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.8,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,21.37,8.84
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,35.56,24.65
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,50.41,38.32
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,65.33,51.8
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,98.1,67.61
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,136.09,95.76
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,176.76,128.46
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,192.7,146.98
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,193.79,151.66
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,191.93,150.41
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,189.83,148.61
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,207.01,161.56
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,224.42,174.53
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,187.34,144.63
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,148.71,113.58
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,157.12,119.8
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,165.68,126.05
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,260.2,198.63
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,355.35,269.38
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,492.67,371.51
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,636.68,474.09
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,507.83,379.24
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,367.55,274.66
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,418.59,311.75
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,468.41,346.57
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,438.16,324.56
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,407.18,302.24
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,467.36,345.64
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,528.07,388.3
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,655.88,481.79
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,783.2,571.93
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,746.01,545.98
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,701.14,515.68
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,457.22,343.46
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,206.07,154.79
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,203.03,153.19
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,199.99,151.14
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,176.35,133.14
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,152.88,115.17
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,184.04,139.91
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,215.37,164.67
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,287.11,222.66
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,355.65,277.37
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,350.76,275.15
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,346.7,273.21
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,299.02,236.53
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,257.82,204.11
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,281.91,222.57
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,280.93,217.89
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,215.18,161.83
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,157.67,112.5
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,96.6,61.94
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,45.56,7.48
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,16.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,2.45
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,25.58,16.24
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,39.6,28.94
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,56.16,43.71
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,72.93,55.48
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,65.68,49.31
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,57.01,41.9
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,66.7,49.65
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,76.4,57.27
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,110.07,84.34
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,143.51,110.8
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,156.31,120.31
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,169.28,129.92
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,247.5,190.28
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,325.17,248.65
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,308.17,234.49
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,290.7,220.25
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,278.39,210.64
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,265.64,200.71
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,296.02,223.31
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,326.68,245.81
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,336.02,252.39
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,345.36,259.03
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,439.09,327.35
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,532.77,393.37
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,763.11,566.16
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,988.01,719.3
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,994.8,721.69
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,998.46,724.19
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,996.93,723.47
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,992.21,720.87
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,980.89,712.72
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,966.55,702.79
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,947.27,691.13
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,925.22,677.74
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,899.17,662.09
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,870.47,644.62
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,834.4,622.98
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,796.49,599.85
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,520.8,400.9
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,244.2,185.81
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,299.28,231.14
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,350.74,272.34
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,434.38,341.07
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,498.17,391.9
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,437.79,345.08
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,380.24,299.74
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,315.43,247.05
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,258.16,199.16
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,195.93,147.26
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,141.76,101.71
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,86.16,56.09
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,35.59,6.99
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,14.06,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.32,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,20.26,8.95
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,38.64,27.69
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,56.77,44.4
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,77.01,62.63
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,102.75,78.91
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,130.58,100.97
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,160.03,124.68
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,190.09,148.75
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,218.35,171.26
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,189.29,148.75
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,150.93,117.95
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,246.27,193.22
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,347.46,271.11
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,426.03,331.73
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,512.67,397.92
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,385.9,299.93
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,242.14,186.1
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,342.89,263.22
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,447.37,340.16
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,496.35,374.99
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,547.71,411.17
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,598.59,447.73
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,651.13,485.0
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,406.98,307.79
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,151.53,113.07
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,201.45,151.95
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,251.7,190.08
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,437.33,328.68
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,628.21,463.4
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,483.98,359.83
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,338.95,253.7
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,452.1,338.55
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,559.55,416.28
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,494.81,369.43
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,430.44,322.93
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,515.76,388.46
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,589.75,444.24
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,619.62,469.64
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,636.29,485.94
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,542.72,416.94
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,447.92,345.97
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,312.43,243.41
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,185.88,143.99
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,163.08,126.51
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,140.64,108.95
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,122.32,94.79
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,104.0,80.35
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,195.41,155.42
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,258.67,203.05
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,196.18,149.91
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,141.63,103.5
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,83.13,55.13
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,35.74,9.18
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,14.21,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.67,1.86
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,13.5,6.31
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,19.29,10.77
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,25.09,15.72
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.32
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.72,0.91
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,20.75,11.9
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,33.81,22.75
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,27.05,17.0
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,20.29,11.29
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,33.83,22.48
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.58
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,63.87,46.97
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,80.37,60.27
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,96.82,73.27
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,113.2,86.09
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,134.49,102.89
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,155.97,119.67
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,125.14,94.82
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,94.03,69.88
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,140.74,106.81
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,187.79,143.24
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,422.46,320.63
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,658.46,484.61
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,746.9,545.63
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,834.27,605.89
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,862.41,622.5
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,886.07,636.86
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,852.33,613.41
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,820.83,591.91
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,793.75,572.91
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,765.8,553.26
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,698.01,507.42
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,623.85,456.8
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,506.44,375.14
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,384.05,287.14
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,422.9,318.34
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,466.71,351.82
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,345.96,263.28
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,230.83,176.31
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,214.81,165.0
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,198.84,153.25
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,161.28,124.25
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,124.33,95.28
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,108.03,82.75
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,91.73,69.96
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,195.66,154.71
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,269.84,209.93
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,206.34,156.12
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,150.84,109.05
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,93.49,61.84
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,44.22,14.1
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,16.43,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,13.27,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,20.94,10.03
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,32.69,22.65
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,43.84,33.0
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,55.32,37.79
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,95.03,56.79
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,113.92,78.96
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,108.72,84.86
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,151.69,118.38
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,193.96,150.77
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,218.59,169.5
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,243.37,188.08
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,315.06,242.07
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,399.01,304.28
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,413.8,313.84
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,424.54,320.34
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,442.14,332.12
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,458.25,342.55
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,615.93,463.17
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,800.16,593.59
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,838.8,616.41
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,873.51,638.01
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,904.59,657.29
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,933.11,674.88
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,959.37,690.27
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,983.04,703.99
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,998.56,713.36
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,1010.99,720.95
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,1017.28,723.41
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,1020.32,724.0
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,1019.07,723.5
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,1014.51,721.09
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,1003.19,714.61
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,988.72,706.31
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,969.18,694.92
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,946.72,681.75
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,924.54,669.37
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,894.29,651.68
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,857.85,629.82
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,819.43,606.43
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,775.06,578.69
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,729.52,549.72
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,679.43,517.75
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,630.66,485.15
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,573.83,444.38
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,518.12,403.27
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,458.36,358.13
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,401.09,313.48
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,337.23,261.89
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,278.11,212.81
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,214.2,160.01
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,157.01,112.1
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,98.26,64.16
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,48.68,17.18
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,17.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,12.78,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,23.11,11.53
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,40.9,29.12
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,59.23,45.67
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,63.8,46.69
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,68.68,51.51
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,105.24,80.23
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,146.66,112.32
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,162.79,125.27
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,177.52,136.8
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,244.19,187.26
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,325.08,248.85
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,363.59,277.84
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,401.46,305.73
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,393.61,299.25
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,381.36,289.0
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,427.48,322.38
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,474.39,355.6
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,473.74,353.78
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,469.38,349.44
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,415.4,309.02
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,357.83,265.81
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,270.46,201.57
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,181.95,135.19
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,427.32,318.75
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,674.44,490.15
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,646.63,468.27
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,617.18,447.08
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,493.86,361.1
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,367.92,270.85
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,541.65,397.99
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,704.57,511.0
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,568.65,415.46
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,426.01,313.54
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,350.4,259.93
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,269.49,200.83
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,372.54,278.6
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,469.58,349.73
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,623.13,466.82
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,753.67,563.58
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,608.65,458.58
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,476.49,360.8
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,462.94,354.11
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,452.12,348.43
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,458.35,355.23
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,462.16,359.33
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,403.92,315.25
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,344.07,269.14
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,284.03,221.22
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,228.97,176.4
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,171.69,129.65
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,120.36,87.5
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,69.34,46.03
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,26.01,8.16
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,11.28,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,14.25,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,24.14,12.44
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.28,25.11
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.33,37.0
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,55.16,38.86
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,64.27,47.68
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,83.78,63.52
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,103.42,79.13
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,166.98,126.2
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,247.74,187.13
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,285.35,216.96
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,323.23,246.57
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,295.56,225.67
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,260.03,197.7
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,348.67,264.88
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,442.66,334.39
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,370.74,279.38
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,289.7,217.12
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,334.76,250.55
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,382.19,284.89
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,384.11,285.18
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,385.64,285.39
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,388.6,287.24
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,391.37,288.98
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,436.58,321.58
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,482.54,354.24
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,454.49,333.95
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,425.68,313.34
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,501.39,367.76
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,577.79,421.16
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,680.24,495.33
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,782.13,567.27
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,631.89,461.82
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,481.69,353.81
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,565.06,416.26
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,638.62,469.88
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,669.29,493.76
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,688.49,510.0
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,742.86,555.0
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,780.95,587.92
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,695.26,526.62
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,618.82,470.99
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,608.25,466.16
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,593.31,457.3
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,374.41,291.29
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,176.26,134.57
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,152.71,116.98
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,129.58,99.14
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,107.04,81.3
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,84.79,63.42
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,64.35,46.8
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,43.84,29.85
