Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,27.04,15.73
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.61,0.65
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,14.25,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.49,11.37
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,34.6,23.66
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,46.08,34.06
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,59.95,40.16
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,99.59,60.22
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,141.62,88.92
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,189.22,126.17
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,151.0,107.89
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,89.74,67.21
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,100.25,75.42
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,110.79,83.52
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,120.87,91.03
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,130.98,98.49
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,139.79,105.09
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,148.7,111.78
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,303.99,231.23
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,464.65,349.55
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,488.44,365.87
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,512.11,382.53
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,533.2,396.62
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,554.12,410.48
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,570.51,421.27
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,586.08,431.45
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,413.3,306.75
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,236.12,174.89
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,281.05,208.62
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,326.24,241.81
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,340.12,251.95
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,353.98,262.16
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,330.08,244.75
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,306.02,227.23
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,358.75,265.85
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,406.58,300.25
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,299.25,222.41
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,200.1,148.83
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,310.38,232.7
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,417.37,311.94
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,556.83,419.09
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,676.59,508.94
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,593.12,448.06
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,521.01,395.2
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,574.69,440.9
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,607.7,470.1
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,551.88,428.65
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,497.45,387.73
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,435.27,340.55
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,379.05,296.58
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,316.45,246.06
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,259.17,198.79
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,198.31,148.66
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,145.21,104.6
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,87.74,58.17
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,41.68,17.83
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,16.55,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.74,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,26.3,14.34
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,41.3,29.27
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,57.07,43.48
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,69.67,49.15
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,98.13,62.68
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,138.88,97.68
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,167.46,125.1
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,208.93,156.68
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,252.9,190.72
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,313.37,235.73
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,397.27,300.57
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,413.84,315.39
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,411.05,312.88
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,440.92,335.16
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,465.8,353.14
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,538.12,407.43
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,620.66,468.22
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,532.31,400.2
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,428.07,319.12
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,436.19,324.25
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,443.93,328.72
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,502.12,370.91
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,561.97,413.6
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,670.07,491.79
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,783.05,571.03
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,758.27,551.82
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,727.33,529.11
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,769.64,559.87
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,807.36,587.04
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,777.81,565.71
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,747.04,543.85
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,647.78,473.77
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,547.94,402.07
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,514.99,379.27
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,481.92,355.97
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,594.77,441.64
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,700.48,519.62
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,720.13,537.15
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,726.36,545.8
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,549.29,415.8
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,380.74,287.98
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,348.67,265.77
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,316.65,242.8
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,283.29,217.88
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,250.62,193.19
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,218.19,168.77
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,186.36,144.34
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,152.36,117.46
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,119.57,91.16
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,86.73,64.65
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,58.14,41.35
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,35.55,22.44
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,2.95
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,9.07
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,39.91,27.99
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,59.8,45.63
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,76.47,56.94
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,98.96,74.06
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,117.01,88.55
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,137.13,104.71
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,186.65,140.06
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,251.93,188.72
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,197.94,149.87
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,128.62,96.83
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,139.93,105.44
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,151.33,114.0
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,221.58,168.03
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,290.67,220.16
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,254.0,191.48
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,213.34,159.92
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,268.13,201.15
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,323.57,242.1
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,310.47,231.49
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,296.99,220.82
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,246.99,183.5
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,196.42,145.51
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,242.89,180.4
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,289.68,214.99
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,424.84,314.38
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,559.74,410.24
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,448.98,329.99
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,332.15,244.65
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,448.09,329.88
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,560.12,409.57
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,516.84,378.54
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,473.34,347.74
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,467.84,344.48
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,461.97,340.86
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,447.07,330.78
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,431.82,320.48
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,352.7,263.04
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,268.76,200.97
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,252.63,189.57
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,236.53,177.97
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,179.16,134.55
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,122.72,91.14
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,145.29,109.28
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,167.99,127.45
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,145.69,110.54
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,123.83,93.79
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,103.2,77.76
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,82.58,61.41
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,63.19,45.71
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,43.75,29.7
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,28.0,16.51
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.56
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.02
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.45
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,81.9,60.57
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,142.85,108.64
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,154.35,117.84
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,160.46,122.52
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,109.54,82.09
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,55.11,38.64
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,63.36,45.09
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.48
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.55
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.61
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.78
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.05,65.91
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,369.92,284.24
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,665.71,501.73
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,693.98,518.96
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,719.65,535.39
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,788.04,585.3
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,860.04,636.66
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,885.28,652.73
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,911.03,669.24
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,871.96,639.84
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,824.01,604.83
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,489.32,367.98
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,140.2,102.54
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,563.61,431.86
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,970.78,720.15
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,962.13,712.03
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,950.47,704.22
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,774.98,577.21
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,595.61,441.37
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,380.91,285.77
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,174.35,129.28
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,359.33,272.85
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,531.32,401.65
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,371.33,281.95
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,206.5,155.62
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,266.56,203.74
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,319.4,245.6
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,393.06,305.49
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,443.93,346.19
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,378.83,295.96
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,326.31,254.89
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,270.74,210.67
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,219.37,169.07
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,161.84,122.55
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,113.73,83.37
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,67.0,45.73
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.45,9.44
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,1.03
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.83
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,18.43
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.23
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,87.53,65.29
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,114.55,86.64
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,126.06,95.28
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,137.6,103.87
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,197.37,150.02
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,257.96,195.88
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,273.94,207.15
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,290.09,218.53
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,337.07,253.41
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,386.47,289.61
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,399.99,298.56
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,413.64,307.64
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,391.27,290.54
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,366.26,271.61
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,370.19,273.77
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,372.4,274.63
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,288.15,212.82
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,200.7,147.86
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,217.1,160.22
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,233.5,172.35
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,220.35,162.44
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,207.11,152.54
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,270.37,199.33
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,334.08,245.26
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,483.7,353.27
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,618.48,445.39
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,645.06,463.46
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,675.01,483.94
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,747.43,537.18
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,801.23,574.92
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,760.97,548.18
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,718.98,521.31
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,584.99,430.88
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,463.61,345.4
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,498.96,375.42
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,514.38,388.77
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,454.51,345.63
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,397.24,303.4
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,334.17,254.71
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,278.03,209.76
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,215.48,159.61
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,160.66,114.84
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,103.89,69.26
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,56.74,29.12
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,20.99,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.71,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,28.05,16.17
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,43.59,31.27
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,58.57,44.81
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,70.53,48.71
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,108.71,69.08
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,150.42,97.73
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,198.04,134.5
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,193.27,141.51
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,166.14,127.31
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,228.27,174.36
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,297.79,226.85
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,354.03,269.04
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,413.94,313.82
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,461.03,348.98
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,510.5,385.47
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,401.75,303.17
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,277.79,207.41
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,517.69,394.07
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,791.04,591.72
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,659.72,490.66
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,501.78,367.91
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,643.73,473.09
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,794.41,579.54
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,770.88,558.88
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,744.29,537.11
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,774.85,558.72
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,805.03,579.64
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,909.39,657.63
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,1007.48,723.63
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,1005.64,721.99
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,1000.61,719.17
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,989.89,712.81
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,976.1,704.59
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,957.37,693.26
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,935.84,680.16
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,904.71,660.74
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,871.66,640.02
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,835.91,618.38
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,801.14,597.2
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,758.25,569.02
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,714.35,539.9
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,604.87,460.82
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,503.75,385.82
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,513.1,395.41
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,507.45,392.61
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,448.29,347.99
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,389.4,302.6
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,329.73,255.37
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,274.23,210.14
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,212.22,159.18
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,157.82,113.97
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,101.72,68.42
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,52.44,27.22
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,20.51,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.99,13.09
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,42.15,30.09
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,60.2,46.21
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,79.62,59.57
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,104.26,77.91
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,105.87,79.97
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,104.38,79.85
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,175.96,131.21
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,268.68,200.34
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,309.78,233.97
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,349.9,266.16
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,341.89,260.75
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,320.46,243.62
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,374.95,284.56
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,436.28,329.87
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,442.34,332.55
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,446.98,334.16
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,547.06,408.41
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,656.66,487.22
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,611.45,451.33
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,557.82,409.87
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,466.58,344.24
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,371.64,274.62
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,416.67,306.89
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,462.4,338.66
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,621.81,453.99
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,785.2,566.64
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,714.1,515.58
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,644.58,466.29
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,665.45,481.83
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,685.46,496.2
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,776.9,562.43
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,864.1,623.81
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,905.25,656.24
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,932.47,674.7
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,738.18,541.72
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,542.33,397.98
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,649.42,481.3
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,743.04,551.02
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,737.17,549.31
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,719.84,539.45
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,671.11,507.22
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,622.14,473.31
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,565.66,433.25
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,510.77,393.27
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,451.65,349.32
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,395.09,306.01
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,330.04,255.0
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,272.99,208.89
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,211.67,158.82
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,157.78,114.18
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,101.36,68.58
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,52.42,28.1
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,20.57,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,50.73,36.37
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,87.88,66.21
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,77.87,57.81
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,67.71,49.45
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,218.51,167.08
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,377.78,283.32
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,469.61,351.77
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,580.31,434.09
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,593.82,442.35
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,598.33,444.12
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,673.49,501.83
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,759.79,566.16
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,799.76,593.93
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,839.38,620.24
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,869.94,640.12
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,896.53,657.41
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,929.48,677.97
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,956.81,694.71
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,972.79,703.39
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,985.91,710.26
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,994.7,715.33
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,1000.45,718.58
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,999.98,717.48
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,996.31,714.48
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,987.46,706.92
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,975.4,697.49
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,957.85,686.09
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,937.39,672.96
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,916.26,660.08
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,887.3,642.19
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,852.46,620.5
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,815.62,597.45
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,774.86,572.11
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,732.55,545.43
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,683.49,514.1
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,634.01,481.36
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,581.36,444.39
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,527.95,405.8
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,468.61,361.8
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,411.54,318.14
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,346.7,266.71
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,287.34,218.39
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,223.41,166.55
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,169.01,121.48
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,110.37,74.05
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,63.03,34.53
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,23.14,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.86,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,15.43,6.54
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,29.45,19.47
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.35,31.93
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,59.91,44.09
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,76.67,57.87
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,108.4,83.08
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,138.59,106.68
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,150.85,116.36
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,158.39,122.03
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,147.8,113.35
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,136.08,103.79
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,158.16,120.62
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,180.59,137.47
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,182.49,138.57
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,184.36,139.72
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,247.22,187.33
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,311.0,234.46
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,478.21,360.19
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,660.46,490.42
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,501.92,373.78
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,328.29,243.27
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,216.21,160.58
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,102.83,74.29
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,103.36,74.78
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,103.9,75.16
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,127.31,93.21
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,150.82,111.25
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,128.44,94.07
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,105.98,76.79
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,85.5,61.04
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,65.03,45.22
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,53.31,36.31
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,63.96,44.8
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,48.43,32.66
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,34.36,21.73
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,35.8,22.99
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,33.37,21.11
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,30.94,19.24
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,44.96,30.65
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,89.14,66.79
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.85,58.03
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,33.79,22.31
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,14.39,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,28.08,16.59
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,42.86,30.88
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,53.8,40.94
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,68.97,47.29
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,106.7,67.4
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,147.66,95.56
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,194.21,131.41
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,240.72,168.94
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,291.37,209.98
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,341.41,250.94
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,394.02,292.98
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,445.22,332.32
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,497.73,371.28
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,547.65,408.37
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,597.98,444.82
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,602.93,445.86
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,590.6,434.13
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,622.08,456.21
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,654.27,478.09
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,744.91,542.99
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,846.11,610.04
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,876.67,627.74
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,905.0,644.8
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,798.24,569.56
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,671.67,477.01
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,777.35,550.96
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,885.27,621.65
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,863.3,606.4
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,841.57,592.82
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,844.4,597.88
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,840.73,598.7
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,843.23,600.09
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,844.16,600.46
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,819.85,586.83
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,793.82,572.11
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,697.01,507.47
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,603.09,442.92
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,583.35,431.52
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,562.21,418.43
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,632.09,473.9
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,677.31,510.83
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,622.55,472.31
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,570.88,435.97
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,462.42,355.34
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,361.29,278.58
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,313.79,243.62
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,272.5,212.19
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,229.28,178.03
