Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,187.98,144.7
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,145.91,110.46
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,106.83,78.22
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,69.15,47.49
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,33.61,18.07
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,15.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.78
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,12.08
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,21.19
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,100.56,76.94
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,141.98,109.68
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,180.13,139.01
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,222.3,171.65
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,239.57,185.6
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,254.73,197.48
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,183.51,141.46
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.28,79.92
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,238.33,183.73
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,374.02,286.43
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,373.88,284.61
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,371.97,281.9
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,342.22,259.17
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,311.33,235.53
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,314.13,237.02
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,316.81,238.33
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,463.22,347.17
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,615.04,454.89
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,594.18,437.86
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,568.92,418.81
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,646.59,474.07
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,722.85,526.21
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,497.35,367.13
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,259.99,192.91
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,579.96,430.84
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,892.01,638.92
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,777.55,557.76
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,662.07,478.23
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,772.41,559.8
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,875.5,632.37
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,896.25,650.55
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,896.29,652.05
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,862.2,631.04
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,825.99,608.84
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,711.07,531.73
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,592.48,445.64
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,635.41,481.86
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,649.34,495.46
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,596.01,457.55
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,542.86,419.01
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,484.97,375.96
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,428.01,332.26
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,367.01,283.66
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,309.59,236.38
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,246.7,184.26
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,190.59,136.75
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,130.17,86.98
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,80.88,45.29
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,28.98,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,24.91,14.37
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,42.97,31.39
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,58.84,45.84
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,77.98,59.3
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,100.49,76.86
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,115.77,89.72
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,125.77,98.28
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,179.61,137.7
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,252.02,192.38
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,308.03,232.57
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,404.13,306.75
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,457.93,350.73
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,512.34,394.07
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,564.1,434.02
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,615.51,472.54
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,618.18,470.48
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,602.61,453.89
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,652.62,490.37
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,706.13,528.43
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,721.72,537.05
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,734.21,543.59
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,724.92,534.66
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,711.08,522.59
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,774.79,568.43
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,841.83,615.32
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,923.33,677.5
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,999.33,726.57
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,882.82,646.47
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,745.87,543.4
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,754.12,550.25
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,756.37,552.16
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,881.32,645.97
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,983.54,713.46
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,965.65,701.24
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,944.76,688.26
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,829.35,611.39
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,705.92,520.72
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,778.45,580.54
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,818.8,611.72
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,780.48,586.29
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,736.76,557.58
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,543.63,416.92
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,364.11,278.6
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,358.57,276.78
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,348.7,270.46
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,309.13,240.91
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,269.71,210.84
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,229.25,178.76
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,189.91,146.82
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,149.16,113.38
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,110.82,81.43
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,73.83,50.9
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,40.79,23.1
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,17.44,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,10.66,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,21.48,11.63
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,28.76,19.12
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,35.52,25.41
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,63.95,44.99
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,93.0,71.72
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,107.76,83.56
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,122.4,95.1
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,139.04,107.92
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,155.98,120.82
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,216.84,167.5
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,286.48,220.62
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,292.01,224.35
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,294.29,225.29
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,362.32,277.04
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,433.45,330.44
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,502.74,382.02
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,581.17,439.49
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,640.42,483.23
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,703.5,529.32
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,724.47,542.0
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,742.95,553.03
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,775.09,575.15
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,806.29,596.42
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,802.24,592.67
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,796.35,587.82
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,800.32,590.12
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,802.59,591.23
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,822.01,606.03
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,840.06,619.83
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,804.24,593.5
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,767.16,566.41
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,734.8,543.95
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,695.22,516.34
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,640.08,476.83
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,585.33,437.25
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,409.71,309.2
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,239.4,180.42
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,373.14,284.9
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,506.24,385.73
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,476.1,363.86
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,445.51,342.07
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,493.61,382.73
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,529.88,413.59
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,491.37,385.07
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,450.93,354.78
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,402.32,317.6
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,354.09,279.78
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,303.24,238.35
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,254.35,197.57
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,202.17,153.99
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,154.55,113.58
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,105.36,72.59
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,63.85,37.53
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,25.36,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.1,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.93,13.53
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.13,22.76
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,41.86,30.78
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,54.84,33.96
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,95.73,53.61
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,140.93,84.83
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,191.58,125.09
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,242.42,167.91
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,297.16,214.42
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,354.09,263.36
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,410.29,310.96
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,464.81,355.63
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,520.56,399.96
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,573.18,440.56
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,627.51,481.12
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,676.98,517.29
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,725.59,551.22
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,631.24,477.09
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,508.13,378.58
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,604.66,450.99
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,707.97,526.11
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,825.27,616.25
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,950.78,702.72
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,880.82,651.79
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,793.33,581.92
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,691.01,507.63
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,582.39,427.23
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,822.26,609.7
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1044.81,761.55
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,1044.46,759.65
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,1040.64,757.14
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,1031.4,751.66
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,1018.8,744.1
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,1000.92,732.35
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,979.88,718.63
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,952.75,701.75
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,923.01,683.13
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,888.14,661.81
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,851.01,638.81
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,810.36,611.94
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,771.49,586.16
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,722.56,553.58
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,672.85,520.05
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,618.7,480.55
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,564.67,439.72
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,505.38,394.49
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,448.76,350.02
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,386.03,299.63
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,326.9,250.68
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,261.92,196.94
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,203.69,147.57
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,140.0,94.82
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,88.11,51.35
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,35.25,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.11,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,22.43,12.43
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,29.21,19.52
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,35.53,25.41
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,49.48,28.82
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,93.56,49.66
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,140.75,82.31
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,195.82,126.47
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,248.33,171.12
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,304.11,218.79
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,359.07,265.98
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,415.74,313.41
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,470.84,357.71
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,529.19,402.78
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,582.18,443.96
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,634.8,483.76
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,684.49,519.42
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,733.0,552.13
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,777.68,581.67
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,820.57,609.65
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,858.99,634.58
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,895.01,657.75
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,926.67,677.59
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,955.53,695.5
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,980.01,709.09
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,1001.47,720.67
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,1017.9,730.46
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1031.1,738.27
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,1038.57,742.96
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,1042.66,745.67
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,1042.32,745.28
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1038.52,742.84
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,1028.8,735.76
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,1015.74,726.72
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,997.4,716.91
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,975.92,705.15
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,948.03,687.86
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,917.62,668.97
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,882.93,647.22
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,846.0,623.89
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,804.15,597.11
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,764.35,571.51
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,715.88,540.16
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,666.67,507.85
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,612.26,469.27
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,558.17,429.5
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,499.33,385.76
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,443.3,342.75
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,380.92,293.15
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,322.26,245.07
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,258.01,192.51
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,200.43,144.22
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,137.61,92.87
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,86.32,50.49
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,34.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.51,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.74,14.18
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.33,23.73
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,43.73,32.29
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,57.45,36.33
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,98.18,56.2
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,142.34,86.31
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,191.93,124.96
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,241.93,166.1
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,295.54,210.32
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,348.25,254.08
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,405.61,300.29
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,458.96,342.55
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,513.19,384.25
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,564.39,422.8
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,615.55,460.22
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,566.15,420.29
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,490.13,359.64
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,631.32,466.69
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,797.85,582.96
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,834.94,603.79
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,869.88,624.18
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,901.15,643.81
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,929.91,661.84
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,955.95,678.17
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,979.38,692.9
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,775.94,557.8
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,543.61,389.67
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,791.57,572.4
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,1022.28,722.53
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,1022.08,720.24
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,1018.56,718.45
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,1009.25,712.35
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,996.7,704.37
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,978.54,693.85
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,957.39,681.55
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,931.88,666.99
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,903.67,650.64
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,869.36,630.66
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,837.14,611.91
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,795.82,586.09
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,753.06,559.07
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,704.89,528.39
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,656.07,496.76
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,601.96,458.21
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,549.47,419.9
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,491.31,377.19
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,435.01,334.53
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,372.21,285.17
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,313.72,237.8
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,250.44,186.51
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,193.86,139.58
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,131.79,89.1
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,82.32,48.65
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,33.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.34,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.4,15.4
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,36.75,25.65
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,46.56,34.6
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,60.72,39.39
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,100.15,58.72
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,142.91,87.7
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,191.19,125.12
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,239.81,164.96
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,292.47,208.47
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,344.47,252.16
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,398.63,296.74
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,451.01,338.55
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,506.51,381.39
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,557.31,420.21
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,608.17,458.12
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,655.36,491.54
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,701.59,523.41
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,744.76,552.32
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,786.53,579.46
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,824.29,602.47
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,860.02,623.88
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,831.31,602.04
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,789.69,567.73
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,805.03,579.49
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,819.71,590.39
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,726.75,523.12
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,627.44,450.52
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,629.16,453.17
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,630.16,454.75
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,769.57,553.71
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,907.19,647.11
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,876.79,626.99
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,844.59,606.99
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,816.73,589.4
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,787.43,570.71
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,707.47,515.63
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,629.09,460.83
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,733.25,542.49
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,809.55,600.5
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,767.4,572.58
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,724.21,544.56
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,628.81,476.79
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,540.31,412.2
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,507.57,389.69
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,471.46,363.73
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,417.81,323.67
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,366.39,284.38
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,312.97,242.1
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,262.35,201.05
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,207.79,156.69
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,154.91,113.12
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,105.05,72.47
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,62.59,37.75
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,26.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.92,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.56,14.67
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.15,25.95
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.14,35.94
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,62.13,40.92
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,100.88,60.28
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,142.39,88.37
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,189.46,124.74
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,236.87,163.33
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,288.51,205.76
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,339.97,248.77
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,393.74,292.84
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,445.44,333.98
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,500.65,376.51
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,550.92,415.03
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,601.34,452.77
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,648.94,486.77
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,696.0,519.57
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,654.74,484.92
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,591.4,433.65
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,632.6,462.34
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,676.07,491.62
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,789.95,577.34
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,912.09,660.75
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,936.72,674.77
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,958.72,687.85
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,974.59,698.08
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,987.58,706.58
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,995.67,712.07
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,1000.73,715.76
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,1000.16,715.63
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,996.39,713.61
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,892.24,644.16
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,775.44,558.53
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,867.86,630.26
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,936.47,677.93
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,702.25,517.36
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,455.66,334.6
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,520.45,385.66
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,572.8,426.19
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,532.17,397.75
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,491.71,369.56
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,573.03,435.29
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,624.82,477.9
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,570.56,438.11
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,517.39,398.89
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,459.61,355.71
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,401.69,311.35
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,342.3,264.21
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,287.05,219.26
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,227.27,170.91
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,174.14,127.14
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,118.73,81.98
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,69.59,42.12
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,29.53,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.1,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.92,13.36
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.13,22.53
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,41.86,30.53
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,54.73,34.24
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,94.8,53.43
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,138.12,82.85
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,186.68,120.8
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,225.85,161.74
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,247.23,185.55
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,304.43,226.16
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,397.0,296.14
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,448.98,337.54
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,501.95,378.59
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,552.84,417.53
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,603.7,455.41
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,651.52,489.2
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,699.42,521.96
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,681.22,503.53
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,644.59,471.53
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,683.9,498.25
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,724.38,524.87
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,746.81,540.9
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,769.75,557.37
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,867.52,626.26
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,965.07,686.99
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,980.85,695.9
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,993.62,703.74
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,1001.85,709.32
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,1006.94,713.07
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,1006.79,713.2
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,1003.37,711.44
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,900.57,645.02
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,784.52,561.36
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,877.56,632.75
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,944.03,677.58
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,812.3,590.38
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,673.87,490.4
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,648.13,474.68
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,621.0,457.14
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,591.51,438.08
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,560.52,417.74
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,613.94,462.19
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,642.99,488.02
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,589.71,449.38
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,536.15,410.25
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,478.26,367.48
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,422.38,324.98
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,359.14,275.11
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,300.87,228.02
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,237.79,176.93
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,183.56,132.08
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,124.73,84.72
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,76.62,46.2
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,32.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,14.4,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,28.1,16.56
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.38,26.77
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,49.74,36.96
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,58.56,40.7
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,69.69,51.48
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,76.24,56.73
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,82.67,61.76
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,143.3,108.63
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,209.0,158.81
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,213.14,162.29
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,217.69,165.77
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,331.51,252.28
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,491.53,373.19
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,489.89,370.61
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,467.29,350.88
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,500.62,374.27
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,533.78,396.91
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,516.17,382.56
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,494.2,364.98
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,560.85,412.63
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,631.88,462.09
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,759.57,558.31
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,897.03,654.68
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,919.46,668.12
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,939.16,680.62
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,955.15,690.44
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,968.48,698.6
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,975.61,701.76
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,979.85,703.18
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,978.66,702.31
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,974.49,699.67
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,964.89,693.99
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,952.44,686.61
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,934.25,675.26
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,917.07,664.67
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,870.78,634.56
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,823.7,601.15
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,805.35,591.53
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,780.89,577.52
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,739.6,549.88
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,697.43,521.39
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,649.49,489.16
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,598.97,454.52
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,547.0,417.15
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,496.1,379.81
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,438.98,337.49
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,384.55,296.17
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,325.95,250.28
