Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,271.52,206.72
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,209.71,157.3
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,158.67,115.81
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,105.86,73.44
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,60.85,37.56
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,25.83,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.4,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,28.09,16.44
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,42.49,30.15
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,52.96,39.69
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,77.86,56.46
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,100.49,74.99
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,133.72,96.07
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,180.93,128.8
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,223.21,162.13
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,269.11,198.6
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,312.93,234.17
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,357.38,269.61
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,373.66,282.7
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,383.39,289.44
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,444.49,335.38
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,515.75,388.15
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,551.15,412.43
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,585.58,435.64
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,642.35,476.53
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,704.62,520.51
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,697.67,511.75
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,683.51,498.23
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,758.11,551.03
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,836.81,605.12
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,844.1,607.72
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,849.16,609.35
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,856.08,613.38
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,861.25,616.28
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,783.55,561.73
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,700.89,503.34
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,759.36,546.13
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,811.73,583.63
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,845.75,607.8
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,872.98,627.64
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,860.08,619.92
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,844.75,610.92
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,822.04,597.33
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,796.88,582.09
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,707.58,519.67
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,617.26,455.72
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,658.62,489.95
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,684.61,512.27
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,635.3,478.85
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,588.33,446.79
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,537.78,410.36
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,488.24,373.97
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,435.18,334.72
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,383.77,295.72
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,326.25,250.59
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,272.57,207.53
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,214.55,161.01
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,159.66,116.47
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,107.57,74.53
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,63.2,39.03
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,27.75,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,28.1,16.41
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,38.0,26.37
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,48.98,36.29
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,60.18,39.46
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,97.3,56.7
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,139.39,84.98
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,187.1,121.84
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,222.8,159.46
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,242.02,181.23
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,300.7,223.2
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,395.47,295.6
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,420.06,316.69
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,426.59,321.27
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,502.44,379.7
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,602.83,455.48
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,652.12,490.44
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,698.75,522.75
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,741.73,551.2
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,783.14,578.26
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,819.92,600.95
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,854.51,621.94
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,885.37,641.29
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,913.71,658.9
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,937.07,673.53
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,957.57,686.34
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,875.48,629.9
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,777.51,555.5
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,893.11,641.46
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,998.36,709.98
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,998.41,709.44
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,995.24,707.8
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,985.9,702.35
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,973.48,695.08
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,956.06,684.69
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,935.75,672.51
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,835.62,606.81
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,725.27,527.26
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,726.68,532.03
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,717.21,528.82
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,665.39,493.01
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,614.81,457.84
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,553.52,415.64
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,500.31,378.33
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,434.3,330.02
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,372.39,284.0
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,331.0,253.69
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,290.04,222.91
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,246.95,189.34
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,205.35,156.27
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,159.82,119.89
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,121.1,88.35
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,82.1,56.84
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,47.28,28.75
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,21.54,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.79,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.86,16.97
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,42.87,30.44
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,53.0,39.71
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,67.3,46.07
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,104.62,65.58
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,145.06,93.05
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,191.26,128.6
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,218.92,159.24
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,224.59,169.87
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,219.08,166.75
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,207.04,157.73
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,214.36,162.66
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,221.27,167.16
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,256.82,193.33
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,290.5,217.64
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,356.55,265.77
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,425.51,314.8
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,433.79,319.73
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,441.09,324.17
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,434.08,317.78
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,425.95,310.7
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,423.51,308.79
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,420.62,306.55
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,583.95,424.07
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,753.2,539.88
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,708.56,507.61
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,663.22,475.68
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,839.74,607.87
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,1002.22,718.31
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,911.49,657.25
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,805.72,579.33
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,903.48,653.79
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,979.36,704.72
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,961.83,693.5
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,941.38,681.06
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,915.75,665.49
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,887.55,648.18
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,858.71,631.26
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,823.11,609.62
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,696.1,521.07
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,571.28,427.94
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,619.27,469.28
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,643.75,492.26
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,591.36,453.78
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,538.36,414.46
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,481.14,371.51
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,425.86,328.91
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,365.15,280.54
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,308.45,234.25
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,247.07,184.17
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,190.86,137.55
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,131.86,89.72
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,83.39,50.81
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,35.3,1.28
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.98,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,31.01,18.62
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,46.19,33.14
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,62.17,47.3
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,77.39,54.74
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,109.1,70.69
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,147.63,96.8
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,191.87,130.51
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,236.14,165.76
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,285.9,206.23
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,335.03,246.84
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,386.9,288.89
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,436.73,328.73
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,489.96,370.33
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,540.06,409.13
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,590.56,447.31
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,640.49,483.87
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,689.24,518.87
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,732.3,548.78
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,774.06,576.79
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,812.39,601.25
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,849.64,624.75
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,880.94,644.77
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,909.83,663.1
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,935.63,678.25
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,958.92,691.69
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,975.18,701.22
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,988.5,709.24
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,997.4,714.7
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,1003.21,718.29
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,1003.33,718.06
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,1000.2,715.86
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,992.34,709.31
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,981.3,700.86
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,964.2,690.06
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,944.15,677.47
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,919.38,661.89
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,892.01,644.65
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,858.94,624.93
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,827.96,606.51
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,787.74,580.72
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,746.03,553.75
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,699.0,523.48
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,651.29,492.31
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,598.77,454.88
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,547.79,417.6
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,490.8,375.52
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,435.56,333.55
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,375.49,286.74
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,318.84,241.21
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,256.98,190.91
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,201.45,144.73
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,141.3,95.78
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,90.93,55.08
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,37.97,2.86
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.79,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,28.86,16.89
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,38.87,27.07
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,49.84,37.01
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,60.18,39.95
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,97.54,56.99
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,139.34,84.81
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,186.82,121.39
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,234.62,160.53
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,287.74,204.83
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,339.95,248.87
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,396.8,295.52
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,449.72,338.19
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,504.36,381.0
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,555.74,420.93
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,607.04,459.8
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,656.81,495.8
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,704.06,528.87
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,747.69,557.09
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,789.73,583.83
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,827.34,607.4
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,862.85,629.35
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,893.9,649.27
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,922.36,667.43
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,946.23,682.55
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,967.18,695.82
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,983.73,706.27
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,997.27,714.87
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,1005.3,718.55
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,1010.18,720.32
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,1010.33,720.39
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,1007.19,718.48
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,998.29,713.0
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,986.2,705.61
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,969.52,695.35
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,949.86,683.26
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,922.79,666.39
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,893.31,647.96
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,860.36,626.97
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,829.58,607.4
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,789.02,581.33
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,747.0,554.1
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,699.7,523.64
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,651.76,492.3
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,600.22,455.41
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,547.84,417.12
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,490.01,374.36
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,434.03,331.83
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,373.47,284.73
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,316.63,239.18
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,254.56,189.17
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,198.93,143.29
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,137.87,93.72
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,88.87,54.25
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,37.48,3.91
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.64,14.42
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.64,24.41
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,45.1,32.98
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.84,34.4
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,92.88,50.96
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,137.27,80.46
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,186.95,119.0
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,236.76,160.27
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,293.75,208.05
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,347.4,253.46
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,402.94,299.35
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,456.44,342.54
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,513.87,387.27
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,565.77,427.38
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,617.36,466.18
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,666.24,501.24
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,714.27,533.86
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,758.07,561.64
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,800.12,587.8
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,838.85,611.58
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,875.39,633.64
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,907.41,653.55
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,936.72,671.62
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,961.25,685.15
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,982.84,696.75
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,999.48,706.27
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,1012.94,713.83
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,1021.24,718.58
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,1026.23,721.41
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,1026.34,721.3
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,1023.04,719.2
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,1014.83,712.72
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,1003.29,704.33
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,986.51,694.23
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,966.6,682.28
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,940.35,666.37
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,911.36,648.77
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,878.91,630.21
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,844.13,610.0
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,803.68,584.93
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,761.53,558.49
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,714.89,529.25
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,670.35,501.02
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,617.87,465.42
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,565.42,427.75
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,508.14,385.99
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,452.25,343.96
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,391.76,297.26
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,335.22,252.03
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,272.83,201.55
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,216.3,154.5
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,154.54,103.82
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,103.1,61.75
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,42.41,5.67
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,16.22,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.66,14.3
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,35.65,24.36
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,45.12,32.99
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,55.82,36.54
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,94.42,53.99
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,137.01,82.17
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,185.1,119.08
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,233.75,159.17
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,286.1,202.79
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,338.32,246.62
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,392.78,291.29
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,447.75,334.53
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,501.28,375.3
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,552.16,413.14
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,603.1,449.57
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,651.2,482.03
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,699.7,513.4
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,743.41,539.93
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,785.65,564.59
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,823.88,584.75
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,860.22,602.99
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,892.36,622.66
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,922.02,640.81
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,944.96,654.44
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,964.82,666.26
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,981.67,677.66
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,995.62,687.41
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,1004.71,692.93
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,1010.75,696.7
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,1011.07,697.81
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,1008.16,697.12
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,1000.02,693.38
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,988.68,687.8
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,971.79,678.26
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,951.94,667.0
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,925.11,652.01
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,900.69,638.51
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,866.92,618.42
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,831.07,596.92
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,788.51,570.84
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,744.75,543.68
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,696.81,514.01
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,649.92,484.16
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,594.81,445.74
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,540.82,407.25
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,483.35,365.88
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,427.88,324.72
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,364.97,276.91
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,306.74,231.28
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,244.16,181.3
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,190.14,137.11
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,130.67,89.48
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,81.62,50.64
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,35.35,5.34
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,16.22,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,27.3,15.52
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,40.98,28.82
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,50.71,37.74
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,58.36,39.39
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,92.32,54.4
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,135.92,85.72
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,179.84,120.87
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,222.05,158.17
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,260.2,191.22
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,301.24,224.02
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,342.54,256.29
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,393.41,294.34
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,446.59,333.49
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,498.19,371.6
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,553.91,412.0
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,612.95,455.05
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,682.24,504.39
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,677.14,496.28
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,657.29,477.76
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,612.09,444.42
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,558.36,404.41
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,653.62,473.38
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,754.78,543.95
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,748.86,538.09
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,740.14,531.11
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,860.19,620.52
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,978.67,699.99
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,910.9,654.06
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,832.28,595.98
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,681.59,492.08
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,518.19,375.66
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,759.82,556.34
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,973.97,701.36
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,956.53,688.97
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,936.24,676.8
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,912.04,662.13
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,885.19,645.74
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,760.74,560.88
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,635.93,469.41
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,698.52,520.56
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,737.75,551.43
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,624.92,470.66
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,514.32,388.68
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,538.21,409.95
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,543.03,415.69
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,485.74,373.0
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,430.28,330.86
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,371.06,284.12
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,315.21,238.85
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,253.89,189.56
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,198.75,144.09
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,139.28,95.51
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,91.19,56.41
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,38.6,6.8
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,15.24,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.03,13.07
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,33.66,22.85
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,42.79,31.14
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,52.32,34.29
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,90.37,51.18
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,132.45,78.82
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,180.01,115.2
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,227.67,154.3
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,279.4,197.37
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,330.89,240.21
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,387.07,285.55
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,397.74,296.4
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,387.8,288.52
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,347.13,258.38
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,299.05,221.77
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,473.53,355.01
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,688.46,508.94
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,731.86,535.33
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,773.82,561.66
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,744.86,536.42
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,698.06,496.48
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,799.28,571.22
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,908.54,642.03
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,933.49,654.81
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,955.71,666.69
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,972.21,676.43
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,985.75,684.48
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,995.36,689.47
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,1001.88,692.7
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,1002.69,693.38
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,1000.25,692.24
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,992.53,688.65
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,981.58,683.2
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,965.04,674.38
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,945.5,663.75
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,746.57,534.61
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,541.73,388.32
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,698.63,506.94
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,821.18,592.88
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,780.2,566.55
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,737.89,540.36
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,691.17,511.53
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,645.47,482.41
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,592.47,445.47
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,540.17,408.12
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,483.2,366.69
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,428.21,325.54
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,367.96,279.48
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,311.58,235.0
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,247.8,184.2
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,192.91,139.36
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,134.28,92.07
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,86.03,53.63
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,37.27,7.22
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,26.52,14.83
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,35.71,24.43
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,45.98,33.7
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,56.05,42.47
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,93.41,54.54
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,134.36,81.27
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,181.02,116.67
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,228.61,155.44
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,280.38,198.24
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,331.48,240.48
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,384.97,283.57
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,436.28,323.85
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,490.99,365.12
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,541.62,402.19
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,592.47,438.1
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,639.9,470.37
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,686.65,501.06
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,729.7,528.91
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,771.41,554.78
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,808.92,576.86
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,844.89,597.69
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,876.28,617.15
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,905.26,635.09
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,931.57,650.58
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,955.5,664.57
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,891.99,623.7
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,812.66,565.97
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,912.29,638.75
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,1000.72,694.61
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,1001.11,694.75
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,998.28,693.88
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,989.73,689.61
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,978.02,683.5
