Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,961.77,674.18
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,942.57,663.12
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,919.2,649.9
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,892.93,634.8
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,860.41,616.5
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,825.74,596.64
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,790.03,574.67
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,748.66,548.71
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,701.88,519.56
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,654.35,489.41
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,602.78,453.93
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,551.4,417.21
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,495.31,376.47
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,439.81,334.94
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,380.61,288.75
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,324.57,243.72
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,262.99,194.29
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,207.49,148.61
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,147.44,99.75
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,97.27,59.22
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,40.31,8.12
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,15.24,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.07,12.78
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.31,22.29
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,42.06,30.22
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,50.72,37.84
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,89.29,50.0
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,131.42,77.4
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,178.97,113.73
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,227.22,153.44
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,279.38,197.05
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,331.24,240.48
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,387.75,286.49
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,439.83,328.16
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,493.05,369.43
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,543.8,408.49
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,594.59,446.55
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,642.9,480.98
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,691.59,514.69
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,734.93,542.6
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,776.78,569.04
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,814.78,592.58
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,850.79,614.56
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,882.42,634.79
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,911.58,653.38
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,937.54,669.9
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,960.91,684.78
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,977.66,695.47
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,991.42,704.37
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,1000.68,709.06
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,1006.82,711.88
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,1007.21,712.34
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,1004.32,710.86
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,996.63,706.77
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,985.69,700.71
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,824.56,593.67
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,651.37,467.58
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,788.61,572.16
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,890.89,644.04
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,862.43,626.76
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,827.15,605.64
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,702.62,520.12
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,579.71,429.72
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,626.49,469.74
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,650.13,491.94
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,597.95,454.25
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,544.99,415.59
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,488.18,373.67
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,433.18,331.94
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,373.02,285.19
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,316.61,240.04
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,255.33,190.22
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,198.84,143.46
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,139.91,95.61
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,91.09,56.42
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,39.1,8.61
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,15.24,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.1,12.7
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.15,23.03
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,43.68,31.72
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,50.79,38.06
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,88.75,49.48
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,131.58,77.34
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,179.83,114.34
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,228.36,154.25
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,281.62,198.89
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,336.26,244.87
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,390.19,289.39
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,443.38,332.3
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,498.03,375.01
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,488.21,366.32
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,453.25,336.54
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,560.69,419.18
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,698.9,520.75
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,742.89,549.32
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,785.23,577.03
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,823.89,601.04
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,860.47,623.43
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,892.14,643.71
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,921.21,662.27
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,944.92,675.98
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,965.44,687.64
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,981.84,697.81
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,995.21,706.15
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,1004.54,710.88
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,1010.73,713.73
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,1011.21,714.23
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,1008.37,712.8
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,1000.26,708.45
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,988.95,702.19
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,972.01,691.83
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,952.05,679.65
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,814.78,588.79
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,670.96,484.34
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,766.47,560.29
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,832.77,609.15
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,718.6,531.26
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,600.55,444.89
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,539.49,402.97
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,481.07,361.81
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,439.1,332.15
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,396.96,301.71
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,429.67,328.98
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,440.28,337.69
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,378.71,289.55
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,321.23,243.51
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,259.59,193.28
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,204.11,147.13
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,142.46,97.11
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,92.97,57.4
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,39.69,9.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,15.24,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.13,12.7
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.37,22.43
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,42.14,30.41
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,47.39,35.15
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,85.81,46.2
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,134.14,87.94
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,167.98,122.41
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,203.23,150.13
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,239.57,178.6
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,297.07,218.48
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,392.65,290.41
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,412.66,308.71
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,409.02,305.95
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,458.26,341.99
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,510.69,379.55
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,549.06,406.03
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,586.82,431.62
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,642.97,472.04
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,704.63,515.72
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,730.56,531.58
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,754.15,545.81
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,750.36,541.53
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,742.27,534.38
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,763.2,548.98
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,783.46,562.95
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,852.78,610.93
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,921.7,657.76
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,965.24,693.38
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,998.53,715.46
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,942.27,679.65
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,874.5,629.02
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,780.08,563.69
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,684.08,495.91
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,746.8,543.59
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,804.41,586.42
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,826.12,604.02
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,842.1,617.92
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,772.1,570.41
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,703.99,523.79
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,568.29,425.5
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,442.7,331.87
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,482.82,365.72
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,507.11,387.01
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,363.36,278.4
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,233.41,177.73
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,291.35,225.46
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,334.83,259.93
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,286.88,221.77
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,240.85,184.66
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,193.94,146.56
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,150.49,110.65
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,104.99,73.53
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,65.32,41.42
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,29.29,6.4
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,13.76,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,25.87,13.82
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,41.54,29.18
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,57.89,43.78
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,74.32,58.11
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,101.88,72.57
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,133.94,96.26
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,168.01,122.72
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,180.91,135.61
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,189.63,144.3
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,181.34,138.09
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,172.46,131.1
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,183.63,139.14
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,194.88,147.15
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,297.71,225.55
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,406.46,306.57
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,480.43,361.65
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,559.81,420.15
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,597.45,446.69
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,635.38,473.3
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,534.97,397.84
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,422.62,312.45
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,297.26,220.89
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,168.31,124.08
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,163.27,120.11
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,158.18,115.97
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,406.33,301.78
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,654.65,476.69
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,680.19,493.68
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,705.24,511.39
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,414.57,307.0
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,116.71,84.08
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,166.22,122.23
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,215.89,159.77
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,312.86,232.52
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,406.94,301.84
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,337.55,251.15
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,263.16,196.35
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,200.37,149.46
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,138.2,102.14
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,175.69,131.43
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,213.35,160.61
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,146.26,109.57
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,80.31,58.35
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,68.18,48.97
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,56.06,39.49
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,53.63,37.79
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,51.21,36.06
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,43.46,29.88
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,35.72,23.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,28.47,17.74
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,21.22,11.75
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.94,6.45
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.67,1.14
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.33,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,15.24,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,25.71,13.64
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,35.87,24.55
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,46.96,34.65
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,54.21,41.15
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,90.57,53.72
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,130.98,79.89
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,177.42,115.29
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,212.02,152.02
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,230.5,173.4
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,252.65,191.27
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,274.88,208.36
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,335.58,253.48
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,405.49,305.17
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,484.88,365.75
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,590.04,444.8
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,544.61,407.13
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,472.14,348.22
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,510.81,375.27
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,550.62,402.25
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,689.68,507.2
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,847.62,615.78
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,878.7,634.77
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,907.25,653.0
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,813.59,587.65
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,697.04,499.25
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,755.64,541.6
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,813.29,581.8
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,819.49,584.74
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,824.1,587.03
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,827.7,591.54
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,825.54,592.44
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,867.87,620.74
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,907.82,646.99
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,930.03,667.22
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,933.82,670.04
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,914.18,658.19
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,886.77,641.45
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,854.22,622.31
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,819.61,601.64
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,740.89,549.5
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,662.93,493.47
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,633.68,475.59
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,603.59,456.28
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,555.24,421.93
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,506.52,386.66
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,471.3,361.07
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,432.16,331.4
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,372.0,283.91
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,315.46,238.27
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,254.36,189.17
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,197.99,142.94
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,139.54,95.7
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,91.03,56.82
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,39.29,10.01
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,13.76,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.7,10.5
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.83,21.09
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,41.43,29.79
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,47.05,34.85
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,83.65,47.03
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,128.28,77.53
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,174.43,113.66
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,221.52,153.65
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,264.28,189.71
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,310.01,226.56
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,354.99,261.76
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,413.9,306.17
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,492.71,365.44
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,546.67,405.07
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,597.71,441.54
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,645.47,474.61
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,692.29,505.61
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,684.89,495.91
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,660.01,473.41
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,750.79,539.22
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,853.08,604.49
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,856.44,604.57
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,846.43,591.45
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,902.79,632.22
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,957.99,664.22
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,974.46,673.54
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,987.92,681.48
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,996.87,685.38
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,1002.71,687.53
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,1003.32,688.69
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,1000.67,688.03
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,992.75,684.31
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,981.66,678.76
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,964.95,669.31
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,945.24,658.12
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,916.4,641.28
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,890.47,626.3
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,857.78,608.2
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,823.01,588.59
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,765.79,553.21
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,709.18,516.14
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,682.45,501.79
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,649.02,482.09
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,557.89,417.05
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,473.88,355.86
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,424.53,320.77
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,375.83,284.94
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,323.95,245.61
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,274.11,206.66
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,237.86,176.84
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,199.49,143.75
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,141.17,96.5
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,92.61,57.57
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,39.91,10.3
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,14.25,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,24.13,11.98
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,39.04,26.84
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.28,36.96
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.21,45.68
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,96.46,60.43
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,135.79,85.78
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,180.63,118.97
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,226.04,154.62
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,275.31,193.72
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,324.25,232.83
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,375.91,273.0
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,425.52,310.58
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,476.72,347.86
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,526.03,383.95
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,575.92,419.45
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,622.44,451.18
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,668.59,481.85
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,710.9,510.74
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,752.57,538.78
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,789.14,561.61
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,823.91,583.1
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,681.19,484.09
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,514.27,363.39
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,723.02,515.87
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,938.6,658.1
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,955.13,666.64
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,968.87,675.42
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,918.2,642.82
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,860.35,600.52
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,831.69,582.32
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,804.75,564.78
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,741.35,522.55
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,671.52,475.53
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,468.14,337.87
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,255.38,185.48
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,164.49,119.2
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,74.61,51.59
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,48.41,31.78
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,38.21,24.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,54.18,36.77
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,68.69,48.3
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,83.22,59.92
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,68.18,48.33
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,53.16,36.66
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,81.27,59.2
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,110.52,82.68
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,94.24,70.14
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,77.96,57.42
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,62.18,44.83
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,46.39,31.99
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,32.83,20.75
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,19.3,9.42
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.64,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,13.27,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,20.93,9.54
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.1,20.37
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,40.73,29.16
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,45.67,33.65
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,83.24,46.68
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,125.08,73.13
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,172.41,108.86
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,220.61,148.27
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,272.8,191.76
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,324.25,234.81
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,380.42,280.52
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,432.66,322.18
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,485.88,363.26
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,509.46,380.43
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,516.76,383.83
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,538.5,397.93
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,555.74,408.2
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,652.96,482.33
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,769.88,565.78
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,609.48,448.75
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,419.76,304.42
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,431.46,313.43
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,443.28,321.73
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,695.94,508.99
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,953.96,679.91
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,970.3,687.97
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,983.69,696.23
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,991.61,700.11
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,996.46,702.18
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,835.24,595.08
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,653.87,464.16
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,827.5,592.85
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,974.55,691.32
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,957.87,681.58
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,938.31,671.35
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,914.92,657.32
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,884.38,638.63
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,851.11,618.4
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,815.88,596.71
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,775.98,571.65
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,736.97,546.93
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,690.08,517.25
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,642.72,485.75
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,590.53,448.93
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,538.82,411.57
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,482.13,369.76
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,427.37,328.29
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,368.56,282.73
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,313.0,238.36
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,250.66,187.76
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,196.65,142.96
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,140.03,96.61
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,92.02,57.6
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,39.75,10.49
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,13.76,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.79,9.97
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.17,22.04
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,43.95,31.75
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,50.24,37.31
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,87.07,50.54
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,127.91,76.07
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,174.43,110.62
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,221.83,148.77
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,273.35,191.04
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,324.57,233.7
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,378.21,277.57
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,430.23,318.76
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,483.39,359.55
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,536.16,398.66
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,586.87,435.14
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,584.54,429.6
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,562.72,409.2
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,656.19,479.64
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,768.27,559.03
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,691.61,499.89
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,591.37,422.35
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,742.49,534.35
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,903.93,642.64
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,928.32,655.46
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,950.03,667.7
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,882.26,622.3
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,798.61,560.63
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,781.96,549.6
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,763.53,536.87
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,888.39,628.46
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,996.78,700.19
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,900.43,637.2
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,790.0,558.81
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,878.98,626.38
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,948.21,673.53
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,921.8,657.62
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,897.62,643.81
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,869.61,628.4
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,834.72,608.26
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,794.81,583.31
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,753.34,557.04
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,706.97,527.91
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,659.83,497.74
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,607.93,461.47
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,557.63,425.08
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,500.29,383.06
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,444.6,341.04
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,384.49,293.8
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,327.8,247.98
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,266.12,198.19
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,210.36,152.06
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,150.44,102.98
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,99.53,61.67
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,42.35,11.14
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,13.27,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.0,9.18
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.17,20.35
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,40.82,29.09
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,45.99,33.7
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,83.55,46.56
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,126.04,72.82
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,174.15,108.59
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,223.27,148.32
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,276.27,192.06
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,328.52,235.31
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,385.61,281.28
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,438.74,323.24
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,493.0,364.74
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,544.44,403.63
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,595.98,441.49
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,644.81,475.77
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,693.97,509.31
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,738.24,538.65
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,781.06,566.31
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,819.21,589.47
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,855.35,611.12
