Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,887.59,631.35
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,917.34,649.97
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,941.27,663.54
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,962.22,675.26
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,979.24,685.94
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,993.31,694.9
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,1002.93,700.19
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,1009.49,703.67
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,1009.39,704.19
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,1006.04,702.85
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,998.44,699.36
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,987.68,693.97
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,971.33,684.79
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,952.01,673.78
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,926.96,659.44
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,899.29,643.35
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,871.07,627.82
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,835.87,607.5
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,795.39,582.19
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,753.46,555.62
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,632.86,472.07
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,515.35,386.17
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,469.48,354.14
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,423.79,321.26
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,422.3,322.03
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,404.91,309.77
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,366.35,279.65
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,323.31,244.81
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,261.6,195.09
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,205.96,149.23
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,145.1,99.6
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,95.57,59.56
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,41.07,10.77
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,14.25,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,24.09,11.07
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,38.26,26.18
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,48.88,35.87
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,55.78,42.08
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,89.94,54.97
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,129.78,79.98
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,175.28,113.7
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,221.04,150.33
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,272.07,192.27
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,322.59,234.39
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,375.74,277.87
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,427.43,319.39
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,481.05,361.28
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,533.97,401.45
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,584.87,439.08
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,633.04,473.86
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,681.01,507.63
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,724.91,536.97
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,767.5,564.01
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,805.81,587.97
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,842.65,610.72
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,874.11,630.8
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,903.17,649.25
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,927.84,663.68
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,949.77,676.3
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,966.98,687.07
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,981.32,696.08
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,990.33,700.58
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,996.35,703.28
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,997.78,704.39
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,996.05,703.63
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,987.66,698.98
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,976.18,692.45
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,960.21,682.94
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,946.79,675.17
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,921.59,660.13
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,893.82,643.43
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,860.96,624.3
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,826.04,603.61
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,784.9,577.23
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,742.57,549.81
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,697.43,521.02
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,649.85,489.49
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,594.86,450.09
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,541.05,410.77
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,483.34,368.33
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,427.7,326.39
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,366.19,278.93
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,307.05,232.15
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,245.67,183.14
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,190.96,138.58
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,133.06,91.94
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,82.26,51.74
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,36.03,9.1
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.22,8.05
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,38.14,25.97
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,55.86,41.75
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,73.58,57.21
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,97.41,71.38
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,86.68,63.27
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.85
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.51,59.99
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,93.4,68.93
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,184.37,138.52
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,279.65,210.48
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,310.94,233.74
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,342.27,256.7
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,378.2,282.69
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,415.08,308.97
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,486.0,360.88
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,562.14,415.75
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,571.4,420.61
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,577.54,423.15
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,593.39,432.52
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,607.85,440.74
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,645.69,466.96
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,684.35,493.41
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,812.1,588.45
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,940.16,675.0
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,957.14,684.53
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,971.32,692.88
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,884.77,631.43
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,780.61,552.09
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,890.62,634.36
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,989.89,700.83
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,981.64,695.16
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,970.28,688.26
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,954.45,678.35
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,935.74,666.69
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,910.87,651.33
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,883.46,634.36
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,851.01,614.24
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,816.53,592.7
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,777.3,567.81
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,736.53,541.67
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,691.83,513.59
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,644.75,482.91
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,593.2,446.66
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,541.93,409.76
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,485.63,368.71
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,431.18,327.88
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,371.88,282.29
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,316.0,237.99
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,254.34,188.74
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,197.55,142.39
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,138.78,94.9
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,90.21,56.16
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,39.26,9.87
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.23
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,36.21,24.35
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,55.3,41.26
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,71.74,55.63
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,94.44,69.73
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,119.77,83.37
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,165.04,113.16
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,204.98,147.98
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,238.1,176.7
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,278.65,208.52
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,326.74,246.17
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,383.05,289.34
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,454.1,343.93
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,510.46,387.49
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,577.25,438.23
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,625.82,474.02
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,674.66,509.23
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,677.64,506.08
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,666.13,491.98
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,691.7,506.97
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,715.47,520.2
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,771.12,558.35
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,827.95,596.64
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,886.81,640.34
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,948.01,679.73
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,966.08,688.86
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,981.31,696.34
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,922.32,655.1
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,852.26,601.13
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,862.91,608.6
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,868.28,612.34
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,834.47,590.26
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,803.68,570.14
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,818.93,582.11
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,826.1,588.68
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,813.06,581.56
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,797.22,572.68
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,787.12,568.12
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,772.49,560.45
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,765.6,559.29
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,745.31,547.17
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,642.18,475.49
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,545.26,405.17
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,483.82,362.51
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,430.57,324.58
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,406.4,307.86
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,372.58,283.11
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,319.04,242.1
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,268.73,202.65
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,233.18,173.51
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,195.91,141.54
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,135.9,93.43
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,83.67,52.34
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,36.53,8.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,13.27,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.5,8.88
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,36.71,24.72
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.41,34.58
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,51.63,38.53
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,81.05,48.35
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,121.45,73.83
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,166.47,107.42
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,213.62,143.99
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,269.98,189.58
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,321.75,233.95
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,378.38,281.53
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,406.44,306.41
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,417.45,315.17
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,466.55,351.95
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,517.39,389.43
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,558.08,418.44
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,598.75,446.86
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,679.22,508.19
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,774.24,575.45
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,813.77,600.22
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,851.35,623.65
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,883.81,643.12
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,913.71,660.71
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,937.33,674.32
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,957.8,685.86
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,975.14,696.49
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,989.47,705.23
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,998.79,709.68
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,1004.97,712.21
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,1006.42,713.33
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,1004.58,712.49
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,996.95,708.06
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,986.08,701.68
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,970.57,692.06
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,952.02,680.58
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,926.01,664.64
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,897.54,647.09
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,865.4,627.06
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,835.3,608.34
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,795.67,583.06
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,754.42,556.49
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,707.82,527.03
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,660.42,496.51
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,608.78,460.38
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,558.58,423.84
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,501.71,382.12
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,446.44,340.4
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,385.44,293.14
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,328.06,247.33
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,265.67,197.11
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,209.47,150.78
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,147.89,100.76
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,96.26,59.36
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,41.12,9.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,13.27,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.49,8.43
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,33.84,22.31
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,45.87,33.26
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,50.93,37.93
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,82.45,48.55
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,122.3,72.67
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,168.42,106.79
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,214.7,144.12
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,266.49,187.25
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,318.48,231.37
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,372.89,276.73
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,427.72,320.9
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,481.62,363.14
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,532.85,402.78
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,584.2,441.38
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,633.51,477.6
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,683.37,513.28
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,727.16,543.48
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,769.53,571.93
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,808.64,596.83
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,845.77,620.12
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,878.09,641.03
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,907.93,660.19
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,933.75,675.45
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,956.81,688.84
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,974.12,699.62
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,988.44,708.52
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,998.26,713.36
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,1004.97,716.27
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,1005.98,716.81
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,1003.72,715.36
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,996.69,709.77
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,986.46,702.26
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,970.1,692.37
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,950.74,680.62
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,924.07,664.12
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,895.06,646.08
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,867.57,630.37
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,833.1,609.8
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,791.79,583.11
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,749.19,555.32
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,702.3,525.34
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,656.37,495.5
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,602.29,456.8
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,549.04,417.86
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,491.91,376.48
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,436.67,335.2
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,374.61,286.85
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,316.83,240.6
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,252.82,188.65
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,197.8,143.14
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,137.34,94.39
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,87.66,55.01
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,38.56,8.88
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.81,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.94,6.99
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,38.28,25.86
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,53.13,39.19
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,69.17,53.2
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,94.31,67.11
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,115.06,72.92
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,167.19,104.84
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,214.21,142.43
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,267.39,186.44
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,322.17,232.74
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,376.35,277.93
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,429.56,320.83
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,484.57,363.78
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,536.38,403.76
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,590.25,444.0
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,638.78,479.4
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,686.59,513.35
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,731.45,543.59
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,774.8,572.48
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,813.46,596.83
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,850.0,619.5
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,882.51,639.0
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,912.46,656.62
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,936.17,670.27
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,956.7,681.83
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,974.08,692.51
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,988.45,701.31
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,997.31,706.62
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,1003.02,710.04
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,1004.07,710.57
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,1001.85,709.15
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,993.4,702.68
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,981.82,694.37
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,965.64,686.16
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,946.48,676.06
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,921.62,660.82
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,894.17,643.89
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,867.06,627.18
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,832.98,605.74
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,791.9,579.45
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,749.46,552.02
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,702.8,522.65
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,655.46,492.24
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,604.13,456.87
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,551.87,419.72
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,495.05,377.93
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,440.04,336.32
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,379.88,289.63
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,323.14,244.28
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,260.79,194.06
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,203.45,146.93
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,143.62,98.2
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,93.77,58.04
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,40.29,8.65
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.78,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.68,6.89
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,33.12,21.59
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.18,32.5
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,57.71,43.49
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,80.12,59.45
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,93.34,69.95
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,106.49,80.15
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,158.6,118.3
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,218.28,162.6
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,251.26,188.07
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,284.5,213.33
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,364.62,272.94
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,482.31,362.21
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,533.82,401.51
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,585.44,439.92
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,636.46,476.85
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,685.31,511.35
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,730.12,540.45
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,773.47,567.78
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,812.81,592.23
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,850.25,615.13
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,883.12,635.8
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,913.45,654.7
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,938.82,669.21
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,961.29,681.82
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,978.87,692.75
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,993.4,701.83
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,1003.88,707.01
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,1011.2,710.23
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,1012.76,711.41
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,1011.0,710.63
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,1003.43,706.3
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,992.6,700.02
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,976.57,690.54
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,957.47,679.18
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,931.49,663.43
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,903.06,646.06
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,870.91,626.28
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,840.9,607.85
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,799.99,582.0
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,757.72,555.03
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,710.9,525.75
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,663.32,495.43
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,611.32,460.03
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,558.58,422.79
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,500.62,380.47
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,444.47,338.29
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,382.86,290.8
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,325.17,245.01
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,262.15,194.54
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,204.17,147.1
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,143.17,97.79
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,92.86,57.59
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,40.07,8.08
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.02,5.35
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,37.41,25.1
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,52.33,38.65
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,68.05,52.43
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,92.8,65.97
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,112.1,70.69
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,161.96,100.97
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,209.46,145.09
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,244.91,178.27
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,297.49,216.38
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,373.38,274.3
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,402.55,299.63
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,412.08,307.2
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,486.63,363.96
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,585.57,438.06
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,561.23,415.97
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,512.77,375.09
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,545.97,397.49
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,579.29,419.28
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,508.69,367.16
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,430.48,309.26
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,659.79,480.64
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,904.89,646.48
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,927.67,657.49
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,947.24,667.9
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,963.76,677.77
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,977.39,685.87
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,985.57,689.18
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,990.73,690.71
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,991.39,690.99
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,988.92,689.44
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,985.24,687.61
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,972.76,680.38
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,956.17,671.77
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,936.7,661.4
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,913.75,647.48
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,888.08,631.86
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,855.13,611.23
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,820.13,589.26
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,777.98,562.71
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,737.03,536.77
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,690.29,507.86
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,643.1,477.28
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,588.68,439.38
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,535.42,401.46
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,478.19,360.22
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,423.09,319.42
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,359.5,271.22
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,303.13,227.19
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,241.69,178.91
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,187.06,135.05
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,128.99,88.81
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,78.15,48.9
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,34.37,5.96
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.13,4.27
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,36.52,24.39
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,54.41,40.38
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,63.93,48.93
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,88.22,60.73
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,121.47,84.99
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,157.19,113.38
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,192.05,140.78
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,227.94,169.05
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,265.52,198.31
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,304.1,227.86
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,329.1,246.82
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,351.05,262.73
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,366.92,273.55
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,382.52,283.71
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,477.05,353.69
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,588.26,433.89
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,592.62,434.44
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,588.51,429.13
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,520.35,378.39
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,443.27,320.77
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,456.24,330.12
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,469.4,339.31
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,619.2,446.11
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,775.52,552.53
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,652.91,466.03
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,523.16,373.54
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,609.64,434.39
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,692.91,490.93
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,846.44,603.37
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,985.17,697.53
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,976.86,690.55
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,965.57,682.8
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,949.82,673.47
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,931.26,662.41
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,904.1,645.83
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,874.78,627.85
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,845.09,610.85
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,810.51,590.4
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,766.63,562.45
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,722.37,533.67
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,675.24,502.72
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,627.95,470.96
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,569.47,429.18
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,511.12,386.75
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,453.75,344.81
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,399.12,303.89
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,334.81,254.69
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,272.69,206.34
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,213.76,160.07
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,161.69,118.64
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,103.58,72.73
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,54.52,34.68
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,25.22,2.97
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.83,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.82,3.32
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,39.0,26.21
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,59.15,44.14
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,70.07,53.9
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,98.4,66.99
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,134.69,89.61
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,173.62,117.3
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,215.8,149.57
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,264.88,188.69
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,274.99,203.68
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,264.47,199.11
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,348.24,261.72
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,468.57,353.2
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,519.0,391.87
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,570.3,430.38
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,619.08,466.35
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,668.12,501.72
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,713.46,534.48
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,756.64,565.06
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,796.07,590.65
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,834.02,614.99
