Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,867.34,635.56
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,898.52,654.5
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,922.94,668.99
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,944.61,681.61
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,962.99,693.25
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,978.66,703.17
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,987.59,708.72
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,993.58,712.46
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,995.07,713.09
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,993.5,711.83
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,984.88,704.87
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,973.29,696.13
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,956.83,685.8
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,937.6,673.76
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,915.34,659.78
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,890.29,644.0
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,859.54,625.75
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,823.68,603.91
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,781.79,576.72
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,738.91,548.62
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,690.75,516.62
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,642.36,483.63
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,586.73,444.66
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,532.45,405.73
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,471.44,360.76
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,415.83,318.67
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,353.08,270.13
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,295.47,224.51
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,233.51,174.86
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,175.37,127.84
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,118.11,82.23
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,67.93,43.01
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,30.54,3.59
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,11.8,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,21.07,3.49
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,35.12,23.09
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.09,34.16
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,53.28,39.86
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,80.48,49.2
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,120.02,81.64
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,142.78,106.31
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,181.38,133.85
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,231.71,171.17
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,285.21,208.76
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,369.7,273.01
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,422.32,315.93
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,478.95,360.8
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,485.53,365.19
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,470.42,351.0
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,563.2,422.72
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,679.46,510.31
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,724.7,540.46
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,767.57,567.98
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,806.95,592.93
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,844.5,616.35
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,877.04,637.28
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,907.1,656.46
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,934.36,672.58
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,959.11,686.96
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,977.34,698.25
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,992.52,707.61
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,1003.15,712.91
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,1010.6,716.25
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,1012.25,717.18
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,1010.57,716.1
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,1003.03,711.72
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,992.2,705.35
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,976.16,695.4
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,957.01,683.53
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,932.09,668.27
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,904.47,651.25
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,871.93,630.94
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,837.13,609.04
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,795.72,582.52
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,756.89,557.57
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,710.17,528.0
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,662.67,497.39
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,608.13,460.3
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,555.75,422.95
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,498.32,380.69
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,442.64,338.53
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,380.91,290.59
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,323.06,244.3
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,260.35,193.27
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,204.03,146.54
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,142.01,96.32
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,92.4,56.46
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,39.32,4.18
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,11.3,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,19.27,1.68
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.07,18.82
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.44,29.25
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,45.52,33.11
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,71.19,40.21
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,112.39,63.67
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,159.8,97.98
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,207.03,135.42
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,262.67,181.03
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,315.17,225.56
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,369.92,271.21
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,423.67,315.18
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,479.05,359.26
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,533.65,401.32
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,585.44,440.17
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,634.56,476.16
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,682.94,510.63
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,728.38,540.48
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,772.3,568.89
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,811.51,593.76
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,848.58,616.96
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,882.03,638.66
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,912.92,658.58
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,933.78,670.41
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,950.81,679.76
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,968.17,690.82
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,982.58,700.03
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,992.51,705.21
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,999.38,708.5
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,1000.13,709.18
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,997.66,707.92
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,990.47,703.73
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,980.13,697.62
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,964.22,689.18
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,945.34,678.85
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,922.41,664.71
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,892.0,645.62
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,859.99,625.21
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,825.88,603.32
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,784.35,576.47
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,744.0,550.23
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,696.85,519.89
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,649.18,487.9
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,594.07,449.26
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,540.14,410.57
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,482.57,368.17
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,427.11,326.26
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,362.32,276.2
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,305.03,230.68
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,242.64,180.45
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,187.38,135.35
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,128.19,88.11
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,76.53,47.51
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,33.56,2.02
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,10.32,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.44,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.43,15.81
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,36.14,24.79
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,40.22,28.61
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,67.65,36.69
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,110.08,60.41
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,158.52,95.42
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,208.36,135.91
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,261.89,180.89
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,317.52,227.8
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,372.73,273.73
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,426.81,317.87
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,481.81,361.44
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,533.74,401.31
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,585.7,439.95
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,636.75,476.66
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,684.89,510.28
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,729.73,539.47
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,773.07,566.67
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,811.96,590.72
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,848.67,613.15
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,881.17,633.83
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,911.14,652.8
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,937.06,667.71
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,960.13,680.73
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,977.86,691.76
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,992.55,700.93
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,1001.19,705.13
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,1006.65,707.44
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,1007.9,708.67
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,1005.87,708.11
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,997.56,703.68
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,986.08,697.34
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,969.97,689.58
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,950.83,679.89
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,926.05,665.06
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,898.7,648.53
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,871.16,631.82
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,836.49,610.23
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,796.16,584.65
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,754.37,557.81
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,707.48,527.84
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,659.89,496.91
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,607.9,460.76
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,555.01,422.91
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,497.17,380.21
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,441.19,337.74
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,378.38,288.4
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,319.85,241.27
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,254.48,188.57
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,198.37,142.43
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,135.99,92.53
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,85.13,52.31
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,36.77,1.11
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.32,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.62,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,34.69,22.46
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,51.11,37.47
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,56.69,42.72
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,81.86,52.06
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,120.68,74.68
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,166.19,107.18
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,208.53,141.08
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,253.08,177.82
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,302.73,218.93
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,354.55,261.09
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,411.84,306.36
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,473.7,354.12
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,524.78,392.82
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,576.45,430.82
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,624.72,464.27
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,673.46,496.89
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,716.9,526.87
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,759.24,555.07
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,797.23,577.87
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,833.13,598.9
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,865.08,616.99
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,894.86,633.4
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,918.28,645.82
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,938.97,656.42
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,956.39,666.99
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,971.09,675.94
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,979.52,679.66
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,985.02,681.69
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,985.57,682.91
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,983.11,682.39
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,974.64,678.23
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,963.27,672.35
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,950.03,665.36
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,930.1,654.16
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,904.77,639.77
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,877.14,623.8
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,843.65,604.49
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,808.41,583.84
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,767.53,558.34
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,725.55,531.28
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,677.21,499.8
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,628.79,467.57
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,574.76,429.63
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,519.28,389.91
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,461.2,347.84
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,405.83,306.71
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,343.62,259.43
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,286.45,214.93
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,221.01,163.77
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,167.46,121.17
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,110.76,76.49
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,60.65,37.63
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,27.34,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,26.88,16.13
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.52,30.24
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,62.49,47.63
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,83.14,61.9
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,104.09,78.22
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,122.94,92.55
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,169.93,123.0
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,243.83,176.26
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,288.07,211.91
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,332.72,247.2
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,383.49,285.5
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,445.67,331.93
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,487.28,362.46
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,525.34,389.29
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,595.79,441.56
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,679.99,502.48
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,704.69,514.7
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,717.79,518.44
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,779.0,562.68
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,846.58,605.91
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,855.23,608.49
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,851.35,598.85
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,903.78,636.62
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,953.67,666.45
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,971.51,677.37
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,986.43,686.79
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,995.46,692.98
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,1001.43,697.42
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,1002.79,698.77
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,1000.96,698.28
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,993.44,693.21
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,988.71,690.02
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,971.96,680.77
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,952.26,669.75
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,928.85,656.35
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,902.58,641.07
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,869.56,622.42
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,834.41,602.16
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,793.15,576.34
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,750.54,549.34
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,704.85,520.98
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,656.65,490.01
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,602.74,453.11
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,549.54,415.72
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,491.11,373.19
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,434.71,330.93
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,372.31,282.33
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,314.04,235.79
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,249.23,184.24
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,193.58,138.95
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,133.28,90.57
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,83.61,50.95
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,35.84,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.83,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.84,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.46,18.12
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.52,30.21
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,49.29,36.42
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,74.02,44.86
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,113.77,67.03
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,159.83,99.79
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,207.3,137.04
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,260.19,179.99
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,312.25,223.41
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,366.96,268.21
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,420.53,311.25
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,477.95,355.87
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,529.73,395.08
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,581.77,433.27
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,631.43,468.79
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,680.56,502.97
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,725.52,532.58
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,769.01,559.74
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,808.42,584.03
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,845.86,606.77
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,878.52,627.48
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,908.7,646.56
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,936.54,662.74
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,961.91,677.3
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,979.36,688.25
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,993.72,697.39
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,1003.48,702.58
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,1010.05,705.87
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,1010.83,706.54
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,1008.28,705.27
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,1000.92,701.68
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,990.29,696.14
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,973.97,686.54
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,954.58,675.07
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,929.45,660.21
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,901.67,643.63
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,869.46,625.18
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,835.01,605.09
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,798.84,582.41
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,756.73,555.53
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,710.08,526.34
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,662.66,496.09
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,608.75,458.66
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,556.69,421.04
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,498.99,379.01
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,443.02,337.02
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,380.78,288.49
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,322.49,241.76
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,259.42,191.28
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,202.82,144.89
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,139.28,93.77
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,88.64,53.09
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,37.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,9.34,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,16.04,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.43,16.32
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.31,27.37
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,45.41,32.97
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,68.41,40.32
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,108.15,62.15
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,154.4,94.87
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,200.88,131.37
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,253.03,174.03
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,304.99,217.48
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,361.98,264.03
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,375.88,278.68
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,368.28,273.49
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,454.51,338.64
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,573.0,426.46
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,622.09,460.91
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,671.34,494.76
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,557.93,409.77
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,415.1,300.38
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,612.77,448.69
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,834.9,599.82
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,867.88,618.97
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,898.42,637.86
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,922.75,651.41
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,944.12,663.06
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,962.02,673.93
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,977.0,683.05
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,986.51,687.83
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,992.95,690.83
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,993.76,691.89
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,991.34,691.1
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,984.22,687.49
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,973.92,682.03
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,958.06,674.55
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,939.22,665.22
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,917.93,652.95
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,889.0,635.75
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,856.79,616.35
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,822.46,595.42
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,765.86,559.34
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,709.37,521.27
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,679.28,503.89
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,644.43,482.46
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,570.0,429.28
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,497.97,376.84
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,415.75,316.21
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,336.57,256.59
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,288.13,219.62
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,241.73,183.11
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,192.32,143.44
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,146.85,106.3
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,100.84,68.95
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,60.71,36.36
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,26.53,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.36,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.27,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.37,13.01
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,32.96,22.05
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,36.33,25.29
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,58.69,31.26
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,100.55,53.47
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,148.37,87.2
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,196.95,125.72
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,252.3,171.08
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,305.23,215.16
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,360.4,260.14
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,414.04,303.02
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,471.58,347.34
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,523.77,386.77
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,575.95,425.05
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,625.17,460.46
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,673.55,494.41
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,719.03,523.62
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,763.0,551.49
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,802.35,576.32
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,839.55,599.57
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,872.63,621.01
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,903.12,640.78
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,929.07,656.31
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,952.07,669.96
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,970.58,682.21
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,986.0,692.61
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,995.79,699.56
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,1002.33,704.6
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,954.14,674.37
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,894.24,633.46
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,884.2,626.16
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,872.51,617.5
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,835.17,593.68
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,796.47,568.89
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,813.51,583.33
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,825.67,594.25
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,781.64,566.73
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,736.62,538.36
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,673.71,495.11
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,606.65,448.43
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,552.09,411.34
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,499.02,374.49
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,516.12,390.27
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,516.99,393.24
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,462.14,352.85
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,408.65,312.56
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,362.78,277.0
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,315.93,239.15
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,253.24,188.02
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,197.05,141.36
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,133.93,90.43
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,83.74,49.9
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,34.93,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.85,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,15.22,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.12,15.87
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.44,27.43
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,45.15,32.73
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,66.39,39.24
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,106.22,60.67
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,152.64,93.18
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,199.16,129.51
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,251.32,171.92
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,303.87,215.59
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,361.49,262.33
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,414.44,304.61
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,469.07,346.88
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,435.72,322.62
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,375.03,275.12
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,400.37,292.9
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,424.57,309.34
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,578.98,425.27
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,762.57,553.79
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,801.93,577.43
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,839.33,600.57
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,872.91,622.07
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,903.99,641.94
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,927.16,655.4
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,946.98,666.76
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,964.51,677.82
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,979.08,687.1
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,989.17,692.53
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,996.18,696.13
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,997.5,697.43
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,995.6,696.86
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,987.97,692.81
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,977.21,686.9
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,960.87,677.28
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,941.56,665.86
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,914.09,649.72
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,879.61,628.96
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,847.03,610.17
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,815.41,591.82
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,689.0,504.44
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,570.88,418.67
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,612.2,453.94
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,634.88,474.91
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,582.5,437.99
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,529.83,400.32
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,470.71,357.07
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,412.28,313.28
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,352.79,267.69
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,297.15,223.77
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,234.55,173.61
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,179.08,128.53
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,121.61,82.63
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,70.88,42.18
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,30.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.34,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.05,12.6
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,32.27,21.51
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,36.12,25.13
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,57.63,30.89
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,100.19,53.0
