Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.19,8.35
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,31.98,20.96
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,36.86,25.67
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,49.96,29.42
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,90.68,48.44
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,138.13,80.85
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,186.8,119.17
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,243.33,166.04
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,296.96,211.9
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,353.05,259.11
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,407.5,304.13
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,462.99,348.61
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,518.96,391.93
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,572.38,432.08
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,622.77,469.02
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,672.52,504.48
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,718.74,535.82
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,763.4,565.51
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,804.06,591.18
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,842.65,615.2
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,810.27,590.02
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,758.49,546.24
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,785.31,563.37
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,809.87,578.43
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,904.31,649.23
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,994.15,707.13
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,1003.72,711.45
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,1009.88,714.23
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,1012.11,716.11
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,1010.89,715.94
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,1002.23,711.15
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,990.23,704.36
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,974.39,696.38
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,955.37,686.39
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,926.18,668.36
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,894.87,648.95
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,861.95,628.4
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,831.34,609.29
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,789.59,582.8
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,746.45,555.09
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,698.5,524.53
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,649.87,492.92
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,597.03,455.22
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,543.31,415.77
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,484.04,371.66
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,426.83,327.87
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,362.81,277.66
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,303.22,229.49
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,238.31,176.33
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,179.6,127.5
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,116.39,76.62
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,64.12,30.64
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,23.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.99,11.93
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,42.73,29.95
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,49.19,36.24
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,63.7,42.38
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,101.94,61.59
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,147.59,92.54
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,192.91,126.59
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,246.46,169.38
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,299.52,214.09
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,355.57,260.65
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,413.0,307.33
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,470.25,352.75
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,524.13,394.37
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,578.33,434.93
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,630.07,471.62
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,682.4,507.47
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,729.02,538.39
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,774.2,566.98
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,815.88,592.82
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,855.61,617.05
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,889.77,638.67
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,921.33,658.52
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,948.68,674.45
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,973.15,688.49
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,991.72,699.97
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1007.08,709.5
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1018.18,714.95
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1025.93,718.39
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,1027.26,719.42
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,1025.12,718.42
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,1017.99,714.42
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1007.4,708.38
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,990.51,698.46
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,970.41,686.59
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,945.28,671.55
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,917.25,654.67
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,883.82,635.32
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,848.03,614.28
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,806.5,588.14
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,767.22,563.31
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,718.86,532.91
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,669.63,501.41
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,614.36,463.33
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,559.4,423.59
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,500.58,380.17
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,442.45,336.03
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,377.57,285.53
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,316.93,236.81
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,250.55,183.23
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,191.62,134.55
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,125.11,81.37
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,69.67,31.42
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,25.31,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.7,7.9
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,33.73,22.44
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,40.06,28.48
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,52.8,33.04
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,92.72,51.46
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,139.81,83.2
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,187.95,120.32
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,242.43,164.73
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,298.98,212.44
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,355.48,259.52
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,410.24,304.32
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,466.78,349.17
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,523.39,392.49
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,577.55,432.63
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,628.39,468.24
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,678.57,502.1
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,725.19,532.94
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,770.23,561.99
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,810.85,586.79
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,849.33,609.89
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,883.81,630.12
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,915.64,648.48
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,942.78,664.05
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,966.95,677.71
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,985.62,689.37
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,1001.04,699.11
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,1011.63,704.48
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,1018.82,707.87
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,1020.55,709.47
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,1018.78,709.06
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,1011.51,705.69
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,1000.78,700.27
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,984.22,690.95
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,964.44,679.68
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,939.6,665.22
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,911.86,648.89
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,878.62,629.99
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,842.95,609.33
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,801.76,583.72
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,758.87,556.69
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,714.42,529.02
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,665.24,497.59
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,610.74,460.38
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,556.54,421.2
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,496.71,377.24
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,439.73,334.01
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,375.77,284.25
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,316.0,236.14
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,249.53,182.23
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,190.45,133.21
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,124.41,80.07
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,69.39,28.87
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,24.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,14.97,3.73
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,30.18,19.36
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,34.96,24.03
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.54,27.86
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,87.92,46.13
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,136.18,78.37
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,185.84,116.95
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,242.96,163.58
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,297.2,209.32
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,353.96,256.37
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,409.07,301.12
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,465.46,345.43
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,522.44,388.49
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,576.92,428.3
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,627.76,464.43
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,677.75,498.86
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,724.49,528.49
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,769.65,556.29
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,810.85,581.38
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,849.91,604.8
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,884.04,626.13
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,915.49,645.71
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,942.26,660.96
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,965.99,674.28
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,984.63,685.86
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,1000.02,695.54
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,1010.61,701.3
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,1017.79,705.08
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,1019.5,706.7
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,1017.72,706.32
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,1010.45,703.03
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,999.73,697.7
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,983.15,688.46
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,963.32,677.25
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,937.31,662.13
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,908.57,645.27
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,875.1,626.55
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,839.27,606.07
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,798.67,581.13
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,756.33,554.69
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,711.87,527.19
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,662.64,495.85
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,608.05,458.36
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,553.7,419.08
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,494.18,375.48
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,437.62,332.65
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,373.37,282.63
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,313.23,234.19
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,246.9,180.29
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,188.04,131.38
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,122.83,78.7
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,67.88,25.69
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,24.33,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,13.35,2.32
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,27.42,17.03
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,31.94,21.45
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,42.78,25.04
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,84.75,42.88
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,133.38,75.23
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,186.48,116.79
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,241.51,162.18
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,296.34,208.7
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,353.55,256.46
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,408.82,301.09
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,467.68,346.69
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,522.01,388.18
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,576.29,428.24
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,627.13,464.6
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,676.93,499.11
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,723.32,529.78
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,768.11,558.81
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,808.69,583.79
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,846.83,606.9
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,881.21,628.65
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,912.94,648.64
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,939.16,664.0
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,962.3,677.41
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,981.31,689.35
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,997.09,699.37
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,1006.16,704.11
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,1011.8,706.85
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,1013.51,708.42
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,1011.79,707.99
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,1002.68,703.04
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,990.28,696.15
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,973.56,686.35
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,953.69,674.63
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,928.91,660.06
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,901.34,643.67
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,867.93,624.5
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,832.25,603.65
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,796.26,581.16
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,753.91,554.16
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,705.22,523.29
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,655.76,491.39
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,601.95,454.06
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,548.18,415.18
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,490.24,372.54
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,432.96,329.09
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,370.19,280.18
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,311.13,232.51
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,244.63,178.44
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,185.63,129.42
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,120.88,77.03
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,65.79,21.84
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,23.55,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,13.89,2.16
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,28.51,17.89
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,34.3,23.44
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,45.3,27.75
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,86.98,45.75
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,135.66,78.04
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,185.68,117.12
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,243.04,164.38
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,297.77,210.58
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,355.16,258.2
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,410.61,302.68
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,467.36,346.47
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,521.73,388.41
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,577.99,430.33
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,629.17,466.54
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,679.52,500.98
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,725.68,530.44
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,770.25,557.84
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,811.1,582.39
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,849.72,605.16
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,883.24,626.08
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,914.06,645.25
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,939.46,659.64
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,961.64,672.03
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,980.02,683.48
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,995.21,693.06
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,1004.16,699.34
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,1009.76,703.7
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,1010.46,704.74
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,1007.76,703.83
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,998.7,699.47
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,986.37,693.17
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,969.28,683.58
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,949.09,672.09
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,919.95,654.88
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,893.95,639.69
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,859.42,620.1
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,822.78,598.89
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,780.4,572.33
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,736.64,544.52
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,689.64,515.13
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,640.19,482.94
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,585.24,444.05
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,530.92,404.6
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,470.72,360.16
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,412.89,316.15
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,350.27,266.62
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,291.6,218.84
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,226.18,165.54
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,167.72,117.29
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,106.86,68.32
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,54.25,14.72
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,19.88,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.06,2.19
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,29.87,18.95
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,37.53,26.14
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,48.65,35.91
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,87.73,48.5
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,134.19,79.2
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,181.96,116.23
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,234.95,159.75
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,278.28,201.34
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,303.61,225.56
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,367.07,272.54
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,456.95,340.04
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,510.22,380.51
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,563.78,419.95
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,614.86,456.52
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,666.34,492.25
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,712.48,522.39
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,757.18,550.25
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,797.85,575.01
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,836.43,598.09
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,870.48,619.25
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,902.01,638.71
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,928.57,653.95
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,952.2,667.31
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,970.36,678.3
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,985.36,687.42
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,995.18,692.36
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,1001.68,695.36
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,1003.34,696.58
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,1001.62,695.86
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,993.05,691.39
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,981.2,685.02
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,964.62,675.1
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,944.93,663.34
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,918.67,647.8
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,889.83,630.65
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,861.36,614.69
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,825.54,593.8
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,783.44,567.63
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,739.85,540.22
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,690.57,509.41
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,640.71,477.65
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,587.35,440.31
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,533.0,401.34
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,472.82,357.53
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,414.95,314.05
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,350.8,263.94
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,291.22,216.02
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,225.04,163.02
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,165.88,114.88
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,103.18,65.08
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,49.52,9.49
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,18.21,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.92,1.88
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.57,20.19
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,39.17,27.38
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,49.9,36.81
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,88.71,49.6
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,135.06,80.01
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,182.29,115.87
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,235.65,158.85
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,289.08,203.51
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,347.73,251.58
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,402.14,295.52
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,458.47,339.59
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,512.1,380.09
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,566.0,419.28
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,618.58,455.33
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,668.93,488.49
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,715.04,518.87
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,759.66,547.06
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,800.42,571.17
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,839.14,593.58
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,873.02,614.62
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,904.32,633.98
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,931.41,649.34
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,955.63,662.89
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,974.46,674.53
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,990.09,684.31
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,1000.47,689.97
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,1007.49,693.69
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,1008.6,694.96
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,1006.26,694.28
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,998.49,690.77
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,987.33,685.28
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,970.39,675.55
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,950.29,663.95
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,922.06,647.59
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,891.47,629.71
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,857.77,609.44
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,826.48,590.65
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,784.18,564.46
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,740.42,537.07
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,691.74,507.05
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,642.43,476.01
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,587.92,438.12
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,532.6,398.6
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,472.41,354.98
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,414.48,311.62
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,349.39,261.61
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,289.15,213.77
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,222.97,160.79
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,164.9,113.52
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,101.05,62.91
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,47.37,4.46
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,17.43,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.49,2.09
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,35.89,23.64
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.46,31.79
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,56.9,42.7
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,94.21,56.6
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,139.13,86.15
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,184.43,120.14
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,236.48,161.72
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,288.48,204.83
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,343.77,250.04
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,397.65,292.74
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,453.9,335.81
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,508.49,376.89
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,561.36,415.44
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,611.93,451.31
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,662.19,485.91
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,708.64,516.89
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,753.87,544.91
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,794.29,569.33
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,831.2,591.16
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,865.32,612.56
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,897.03,632.36
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,923.7,647.59
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,947.72,661.14
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,966.09,672.21
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,981.38,681.46
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,990.55,685.98
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,996.47,688.62
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,967.18,670.67
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,924.69,638.61
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,913.97,632.91
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,900.88,625.53
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,928.28,649.13
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,941.5,658.14
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,914.69,642.09
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,885.38,624.73
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,850.58,605.04
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,813.71,583.8
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,770.96,557.47
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,729.26,531.52
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,679.56,500.39
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,629.52,467.58
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,573.13,428.14
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,517.87,388.54
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,456.85,344.22
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,398.47,300.49
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,334.24,251.06
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,273.12,202.64
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,207.69,150.18
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,151.04,104.27
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,91.12,56.82
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,36.13,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,14.22,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.16,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,30.04,18.81
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,37.7,26.1
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,47.16,34.46
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,86.06,47.7
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,132.63,78.01
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,180.15,114.22
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,233.85,157.86
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,287.55,203.01
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,346.43,251.58
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,401.5,296.29
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,458.69,341.29
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,512.81,382.64
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,567.19,422.76
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,619.76,459.34
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,670.06,493.08
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,716.58,522.9
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,761.57,550.51
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,803.07,575.62
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,842.53,599.07
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,876.72,620.46
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,908.29,640.13
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,936.41,656.59
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,961.72,671.25
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,980.28,683.13
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,995.56,693.11
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,1005.51,698.42
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,1012.02,701.73
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,1013.55,703.21
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,1011.57,702.66
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,1003.58,698.83
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,992.15,692.96
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,975.89,683.84
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,956.38,672.75
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,930.34,657.52
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,901.43,640.44
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,867.58,621.15
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,831.37,600.12
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,790.11,574.46
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,747.18,547.39
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,702.09,519.26
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,652.28,487.35
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,596.43,448.75
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,541.08,408.63
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,480.64,364.23
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,423.47,320.75
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,357.92,269.03
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,297.15,219.61
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,230.02,165.31
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,171.11,116.78
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,105.01,63.82
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,47.72,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,17.37,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
