Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.2,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,30.09,18.79
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.36,27.47
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.91,36.78
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,87.88,50.22
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,133.3,79.66
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,179.69,114.84
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,232.4,157.5
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,285.4,201.9
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,341.41,248.19
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,398.41,294.34
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,455.01,339.01
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,508.14,379.7
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,561.63,419.31
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,612.69,455.02
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,663.32,489.14
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,709.96,519.73
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,754.43,547.23
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,795.11,572.01
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,833.81,595.18
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,867.75,616.29
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,899.16,635.69
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,925.96,650.75
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,949.92,663.97
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,968.53,675.58
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,983.97,685.32
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,994.18,690.83
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,1001.08,694.39
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,1002.09,695.56
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,999.7,694.76
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,991.91,689.29
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,980.78,681.88
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,963.9,673.54
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,943.89,663.28
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,918.0,648.18
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,889.35,631.31
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,854.92,610.36
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,822.86,590.89
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,780.71,564.77
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,737.06,537.37
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,687.71,506.59
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,637.77,474.8
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,555.03,415.2
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,475.39,356.69
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,420.73,317.1
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,366.98,276.79
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,308.43,231.5
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,253.68,187.81
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,193.24,139.03
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,139.94,95.55
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,74.53,44.95
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,21.19,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.82,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.32,17.99
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.01,25.36
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,45.3,32.72
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,82.73,45.65
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,127.9,74.65
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,178.93,117.05
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,224.53,156.41
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,271.96,195.87
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,317.62,232.95
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,367.67,271.19
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,421.95,311.73
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,470.25,347.31
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,518.18,381.48
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,584.68,430.35
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,664.9,487.75
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,671.26,486.68
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,660.94,473.75
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,743.51,533.08
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,835.14,591.75
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,819.23,579.28
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,786.42,551.52
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,866.89,609.19
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,946.24,658.04
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,964.19,669.08
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,979.0,678.75
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,987.65,683.29
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,992.98,685.9
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,993.98,687.39
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,991.65,686.96
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,981.56,681.81
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,968.32,674.81
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,951.38,666.65
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,937.09,660.22
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,910.47,644.51
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,881.27,627.17
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,846.22,605.71
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,809.09,582.76
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,767.1,556.39
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,723.69,528.8
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,676.17,498.94
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,626.24,466.1
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,570.85,427.06
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,516.11,387.52
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,455.57,343.19
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,397.61,299.43
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,332.81,249.29
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,272.98,201.54
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,204.71,146.66
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,147.59,100.24
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,87.09,51.9
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,31.74,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,17.24,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,33.54,21.39
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,46.68,33.54
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,55.91,41.81
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,87.91,53.13
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,129.29,79.2
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,177.03,114.74
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,232.09,158.18
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,283.45,200.67
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,338.2,245.45
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,391.83,288.05
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,447.96,331.24
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,491.78,363.66
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,526.08,387.32
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,586.62,430.35
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,656.66,478.68
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,682.49,491.2
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,696.31,494.89
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,758.09,537.45
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,826.5,579.72
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,859.92,599.24
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,890.93,617.37
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,912.64,628.33
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,930.65,637.03
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,948.51,648.01
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,963.46,657.31
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,971.99,661.45
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,977.39,663.85
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,978.12,664.48
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,975.71,663.38
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,966.69,658.91
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,954.63,652.74
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,936.61,643.47
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,915.78,632.53
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,887.0,615.81
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,852.91,595.74
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,817.83,574.58
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,781.09,552.24
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,738.39,525.81
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,694.57,498.05
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,631.24,456.89
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,567.15,414.34
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,490.74,360.78
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,420.47,310.46
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,359.2,266.71
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,307.84,228.89
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,254.09,188.34
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,204.07,149.6
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,150.56,107.87
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,102.86,70.31
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,54.87,31.99
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,14.0,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,27.71,16.64
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,49.16,35.68
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,70.31,54.13
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,95.18,69.44
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,120.86,88.03
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,91.01,66.03
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,47.34,32.73
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,142.6,107.07
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,241.11,181.72
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,309.42,231.75
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,397.41,296.54
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,439.94,327.39
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,482.08,357.32
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,525.68,386.89
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,569.77,415.92
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,605.15,439.41
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,639.7,461.98
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,682.84,490.07
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,726.55,518.0
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,711.05,505.27
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,690.65,489.64
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,709.73,502.5
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,728.0,514.42
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,698.59,493.75
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,670.31,474.06
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,734.78,518.95
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,794.47,559.37
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,775.26,546.1
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,754.62,532.7
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,524.65,378.62
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,288.96,210.88
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,378.24,276.91
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,461.82,335.9
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,482.99,351.52
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,510.98,372.13
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,257.2,191.82
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,21.28,11.16
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,18.37,8.98
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,15.46,6.7
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,23.19,12.96
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,30.92,19.26
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,26.08,15.45
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,21.24,11.61
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,18.34,9.33
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,15.44,7.03
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,12.54,4.67
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.64,2.27
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.75,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.85,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.93,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,8.35
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,33.8,22.99
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,49.7,37.03
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,67.35,49.76
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,85.19,64.36
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,99.6,75.79
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,114.04,87.01
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,130.93,100.18
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,147.95,113.32
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,256.6,197.01
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,385.27,295.8
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,425.43,327.07
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,466.84,358.99
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,323.42,249.34
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,161.92,121.66
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,170.18,127.97
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,178.54,134.2
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,269.13,203.41
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,362.08,272.86
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,209.89,157.7
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,57.2,39.34
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,49.45,33.29
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,41.7,27.2
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,124.8,92.11
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,208.53,156.25
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,230.93,173.06
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,253.4,189.94
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,402.13,301.34
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,548.73,406.96
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,457.81,339.83
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,359.16,267.12
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,380.5,283.93
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,394.05,294.72
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,320.83,240.88
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,242.21,182.26
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,197.95,149.05
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,154.05,115.55
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,192.14,145.57
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,230.52,175.56
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,168.16,127.94
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,106.95,80.26
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,117.22,88.81
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,127.87,97.63
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,110.52,84.26
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,93.17,70.67
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,75.8,56.66
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,58.41,42.38
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,42.53,29.19
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,16.15
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,5.95
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,10.75
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,36.52,25.51
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,52.21,39.51
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,70.75,52.96
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,89.52,68.39
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,83.82,63.45
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,77.28,57.8
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,93.41,70.64
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,109.6,83.35
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,97.54,73.38
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,85.16,63.22
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,159.09,121.65
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,233.4,178.91
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,226.63,172.74
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,219.39,166.47
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,227.75,172.53
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,236.14,178.56
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,163.12,122.2
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,89.18,64.6
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,75.63,54.02
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,62.06,43.36
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,131.79,97.71
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,202.01,151.24
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,194.06,144.97
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,186.01,138.85
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,180.82,134.92
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,175.57,130.96
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,168.77,125.79
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,161.92,120.59
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,175.74,131.3
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,189.56,141.95
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,200.92,150.71
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,212.32,159.51
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,253.07,190.59
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,294.11,221.57
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,233.12,175.92
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,172.77,130.2
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,242.19,184.59
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,307.31,234.64
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,379.01,292.4
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,440.72,341.47
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,359.33,279.73
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,290.42,226.84
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,251.78,197.59
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,214.07,168.23
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,174.56,136.39
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,136.66,105.23
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,95.45,71.08
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,60.76,42.21
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,33.07,17.36
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.55,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,25.01,14.55
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,44.44,32.28
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,63.58,49.25
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,84.7,64.03
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,107.32,82.02
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,135.34,103.46
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,169.14,129.46
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,149.42,114.66
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,125.44,95.95
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,173.59,133.41
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,223.09,171.13
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,233.94,178.9
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,244.49,186.45
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,253.51,192.45
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,262.36,198.28
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,290.35,218.83
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,318.78,239.41
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,332.11,248.27
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,345.53,257.2
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,356.0,264.34
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,366.46,271.47
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,402.0,296.2
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,438.14,320.8
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,443.08,323.81
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,447.82,326.9
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,448.41,327.07
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,448.72,327.12
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,303.18,223.55
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,155.02,113.96
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,129.96,95.28
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,104.93,76.15
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,72.21,50.97
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,39.71,25.67
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,31.95,19.62
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,105.98,78.1
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,189.55,143.07
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,126.55,94.5
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,64.81,46.16
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,100.41,74.76
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,137.17,104.24
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,145.55,111.29
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,154.01,118.46
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,132.37,101.76
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,111.07,85.09
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,90.1,68.24
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,69.05,51.01
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,50.05,35.24
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,30.91,19.17
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.86,6.66
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.85,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.49
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,7.04
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,13.45
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,30.4,19.46
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,38.62,26.25
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,97.59,73.27
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,157.53,120.14
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,174.22,133.36
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,189.91,145.55
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,246.42,188.4
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,308.11,234.74
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,335.09,254.74
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,361.58,274.15
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,440.96,333.27
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,529.86,398.07
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,542.17,405.32
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,550.18,409.55
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,502.68,372.89
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,447.52,330.52
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,437.96,323.31
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,427.42,315.22
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,338.31,250.51
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,244.93,181.53
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,185.31,136.89
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,125.41,91.32
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,255.58,189.54
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,394.13,290.02
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,511.94,375.52
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,637.83,464.03
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,731.33,532.22
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,820.8,596.43
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,809.68,590.51
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,796.19,583.73
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,629.89,466.04
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,461.58,342.87
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,430.25,321.5
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,398.94,299.37
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,420.74,317.34
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,431.26,326.83
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,318.94,243.31
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,213.59,162.84
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,227.22,174.73
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,232.8,179.92
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,202.18,156.62
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,171.73,133.02
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,139.72,107.56
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,108.63,82.29
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,77.62,56.76
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,46.28,30.9
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,25.54,10.98
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,13.5,5.09
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,25.58,16.12
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,37.66,26.84
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,52.18,37.51
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,66.37,49.19
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,82.86,62.42
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,99.45,75.46
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,113.81,86.66
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,128.21,97.76
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,141.47,107.63
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,154.8,117.46
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,228.85,174.38
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,303.47,230.46
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,369.47,278.97
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,439.31,329.37
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,495.2,369.53
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,554.44,411.51
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,520.13,384.09
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,478.75,351.97
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,584.53,428.51
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,697.05,506.45
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,698.05,504.89
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,693.33,500.43
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,694.88,500.74
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,695.21,500.21
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,682.89,491.51
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,669.36,482.13
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,696.73,501.69
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,730.27,524.73
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,702.12,506.01
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,680.24,491.8
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,467.48,344.46
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,244.27,181.15
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,275.66,205.72
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,307.18,229.42
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,218.11,163.59
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,130.5,97.07
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,160.02,120.49
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,189.89,143.92
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,241.2,184.64
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,285.67,219.62
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,263.83,203.65
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,241.19,186.97
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,208.86,162.4
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,176.78,137.47
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,143.24,110.49
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,110.7,83.81
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,78.6,57.37
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,48.19,32.2
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,26.53,10.57
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,17.2,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,28.86,17.0
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,38.32,26.74
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,48.75,36.15
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,82.39,49.61
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,126.9,78.3
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,170.48,117.56
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,204.79,149.99
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,256.16,187.04
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,330.86,244.68
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,352.49,266.17
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,352.41,267.38
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,436.24,332.66
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,549.87,420.24
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,545.81,413.53
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,518.62,388.52
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,430.22,322.41
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,329.0,245.13
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,564.18,427.0
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,822.74,609.34
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,856.21,629.3
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,887.16,648.95
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,910.02,663.44
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,929.4,675.73
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,869.0,632.55
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,788.74,570.49
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,770.14,556.11
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,749.69,540.11
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,785.82,568.07
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,820.13,594.39
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,896.06,651.63
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,953.81,690.94
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,872.8,636.57
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,788.26,574.97
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,622.17,458.3
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,453.86,335.64
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,481.03,357.4
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,497.03,370.22
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,570.56,428.01
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,630.25,474.29
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,512.49,388.64
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,407.08,310.57
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,408.45,313.79
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,395.32,305.1
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,387.13,299.64
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,365.64,282.67
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,300.11,229.95
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,238.76,179.44
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,172.22,125.02
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,116.21,78.86
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,53.16,21.5
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
