Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.91,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.64,1.86
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,20.26,11.5
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,30.89,20.89
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,42.49,29.4
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.73
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,91.52,68.58
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,111.45,84.18
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,149.62,113.71
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,188.38,143.19
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,209.78,159.19
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,231.57,175.41
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,232.98,176.05
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,234.11,176.54
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,268.88,202.46
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,304.19,228.43
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,337.8,252.47
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,371.77,276.46
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,378.76,281.04
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,385.6,285.64
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,350.66,259.99
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,311.43,231.2
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,315.15,233.89
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,318.8,236.43
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,328.33,242.88
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,337.83,249.28
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,274.08,203.14
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,210.29,156.27
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,166.37,123.2
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,122.58,89.75
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,146.64,108.45
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,170.77,127.01
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,143.62,106.34
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,116.63,85.71
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,79.4,57.12
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,42.56,28.32
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,34.33,21.87
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,26.09,15.36
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,37.21,24.43
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,48.32,33.56
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,27.52,16.82
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.84
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,10.4
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,18.67
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,80.25,60.3
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,109.58,83.73
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,111.25,84.55
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,112.85,85.35
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,212.03,163.13
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,314.81,241.29
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,362.5,276.03
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,412.57,312.13
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,427.44,321.51
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,441.36,330.05
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,506.09,375.02
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,573.47,419.66
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,435.11,320.0
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,284.5,209.8
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,284.81,209.63
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,285.04,208.39
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,288.64,211.99
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,292.19,215.35
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,326.86,241.17
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,361.79,266.9
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,354.85,262.18
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,347.79,257.57
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,412.63,305.51
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,470.68,347.81
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,503.45,372.48
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,543.58,402.3
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,361.33,271.27
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,186.59,139.84
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,276.44,209.97
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,362.14,275.34
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,354.31,270.36
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,345.49,264.96
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,271.99,209.18
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,195.45,150.09
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,229.86,178.71
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,260.58,203.66
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,224.81,176.04
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,189.43,148.25
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,152.93,118.61
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,113.67,86.22
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,79.31,57.71
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,47.09,30.85
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,22.09,3.28
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,1.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,97.14,72.86
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,172.19,131.46
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,226.5,172.47
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,287.54,218.22
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,291.06,220.42
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,291.97,220.51
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,321.42,242.23
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,351.51,264.18
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,439.71,329.87
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,534.29,398.72
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,669.0,501.5
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,819.09,607.82
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,782.45,577.79
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,724.5,529.98
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,682.49,498.23
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,632.03,460.29
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,669.44,487.23
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,707.09,513.71
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,712.54,517.38
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,716.97,520.6
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,863.13,630.48
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,985.25,713.39
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,976.36,707.19
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,964.13,699.96
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,791.44,582.62
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,604.56,444.32
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,755.93,561.67
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,868.03,641.82
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,837.39,621.62
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,799.49,597.37
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,737.58,556.21
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,676.38,513.8
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,644.77,493.78
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,607.32,468.73
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,549.58,425.89
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,493.19,383.13
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,430.06,334.75
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,370.09,287.32
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,301.55,231.5
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,239.44,179.6
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,169.13,121.74
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,111.96,74.08
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,49.26,6.9
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,15.73,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,26.49,14.18
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,36.55,25.06
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,47.47,34.99
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,79.43,47.1
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,124.35,75.28
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,83.78,52.65
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.38
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,151.61,108.22
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,334.23,247.98
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,389.57,293.97
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,449.68,342.81
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,504.27,386.92
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,559.35,430.26
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,556.52,424.92
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,530.43,400.62
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,634.71,482.74
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,757.35,574.0
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,799.59,601.27
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,839.95,627.32
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,874.49,649.92
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,906.36,670.6
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,933.19,686.71
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,956.91,700.68
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,974.95,712.35
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,989.67,721.92
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,999.53,726.89
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,1005.92,729.69
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,1006.31,729.83
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,1003.18,727.83
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,994.08,722.43
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,981.58,714.93
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,963.25,703.34
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,941.73,689.75
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,911.31,670.26
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,883.85,652.82
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,847.84,630.53
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,809.66,606.62
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,762.97,575.62
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,715.3,543.64
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,665.63,510.38
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,613.67,473.7
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,553.53,428.93
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,495.05,384.4
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,430.48,334.71
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,369.29,286.18
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,299.81,229.99
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,235.71,176.81
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,165.76,119.2
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,107.68,70.84
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,47.25,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.2,10.8
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,29.25,18.96
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,35.82,25.04
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,69.94,36.16
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,118.27,65.82
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,168.79,104.25
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,227.66,152.8
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,283.47,201.27
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,342.1,251.79
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,399.74,300.24
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,461.36,350.27
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,516.91,394.3
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,572.42,436.84
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,624.82,475.8
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,676.34,512.96
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,723.87,545.63
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,769.66,576.42
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,811.02,602.65
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,850.01,626.97
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,884.71,649.25
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,916.57,669.51
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,941.67,685.49
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,963.27,699.22
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,981.09,710.27
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,995.48,719.17
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,1003.97,723.17
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,1008.89,725.0
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,1008.69,724.84
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,1004.91,722.53
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,994.72,716.53
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,981.14,708.47
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,962.58,697.0
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,940.81,683.54
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,909.45,663.8
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,881.06,646.07
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,844.45,624.02
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,805.71,600.34
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,760.39,570.66
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,713.9,539.89
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,661.82,505.26
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,611.46,470.2
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,552.36,426.43
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,494.66,382.69
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,430.61,333.52
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,369.83,285.39
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,299.62,228.79
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,236.24,176.27
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,165.73,118.3
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,108.39,70.1
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,46.62,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,21.33,9.89
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,30.32,19.85
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,38.66,27.47
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,71.5,38.57
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,118.95,67.83
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,169.2,106.29
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,224.63,152.0
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,279.54,199.06
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,339.78,250.01
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,395.77,296.37
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,453.53,342.66
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,508.38,385.93
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,563.48,428.02
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,616.4,466.36
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,667.39,502.09
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,714.23,533.88
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,759.48,563.12
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,800.34,587.84
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,839.0,610.72
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,873.13,631.53
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,904.54,650.44
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,931.09,665.34
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,954.62,678.3
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,972.67,689.2
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,987.36,698.11
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,996.13,703.46
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,1001.38,706.8
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,1001.11,706.87
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,997.28,704.92
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,987.45,699.38
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,974.19,691.86
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,955.65,681.14
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,933.93,668.51
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,846.15,613.62
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,751.44,548.6
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,712.63,524.09
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,672.89,498.13
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,648.45,483.62
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,619.93,465.84
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,615.64,466.13
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,598.42,456.62
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,542.03,415.76
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,486.29,374.46
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,422.24,325.9
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,361.51,278.29
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,293.07,223.44
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,231.22,172.3
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,160.7,114.4
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,103.4,65.91
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,43.84,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,14.25,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.65,10.54
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.7,23.5
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.09,33.79
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,76.95,46.13
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,121.51,74.09
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,167.9,108.83
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,220.06,150.7
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,258.92,188.29
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,282.3,210.93
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,348.76,259.98
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,438.79,326.88
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,468.99,348.86
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,482.87,357.26
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,524.24,384.76
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,565.11,410.58
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,623.54,451.0
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,685.73,493.06
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,698.91,499.9
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,707.24,503.92
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,717.54,510.24
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,726.18,515.28
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,764.41,541.09
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,806.63,568.81
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,889.78,629.01
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,965.58,677.54
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,973.45,683.01
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,978.02,687.35
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,977.77,688.14
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,974.18,687.02
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,970.37,686.55
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,957.32,680.34
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,938.12,670.3
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,915.9,658.33
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,712.58,522.46
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,506.52,372.46
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,581.23,432.09
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,638.13,477.06
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,557.22,419.17
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,473.21,358.66
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,417.29,318.98
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,363.42,279.81
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,323.68,250.47
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,284.16,220.64
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,243.14,189.26
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,202.99,157.71
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,162.58,125.1
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,124.0,93.21
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,84.46,60.42
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,48.06,29.45
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,19.83,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.03,9.09
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.31,21.58
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,42.98,31.28
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,73.6,42.76
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,118.26,70.25
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,165.95,106.08
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,219.35,149.07
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,271.84,192.71
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,327.82,238.42
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,382.38,281.27
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,438.93,323.62
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,494.5,365.36
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,548.72,404.95
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,599.24,440.86
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,649.17,475.41
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,695.38,507.66
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,740.31,537.36
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,781.16,564.57
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,819.95,590.36
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,853.61,612.18
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,884.8,632.44
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,696.34,504.14
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,475.04,342.44
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,724.89,527.03
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,963.12,683.41
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,970.94,686.93
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,975.45,691.04
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,906.39,647.16
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,823.64,588.2
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,822.77,589.87
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,819.57,589.36
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,872.82,630.8
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,910.79,656.78
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,881.42,638.92
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,849.67,620.02
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,702.57,520.53
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,561.41,418.1
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,634.35,477.21
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,684.84,517.71
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,631.91,480.21
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,579.15,442.58
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,520.84,400.25
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,464.03,357.87
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,400.32,309.39
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,337.91,260.43
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,271.02,206.7
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,210.84,156.91
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,144.26,102.26
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,88.84,54.68
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,32.13,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.07,8.69
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.59,22.58
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.43,33.33
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,75.59,45.58
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,120.0,73.43
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,166.36,108.34
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,218.35,150.42
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,270.12,194.21
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,325.63,240.93
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,379.57,285.4
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,436.0,330.67
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,488.94,372.8
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,542.57,414.34
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,595.18,453.56
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,646.48,490.92
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,692.7,524.4
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,737.69,555.38
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,778.59,581.67
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,817.83,606.55
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,773.86,572.19
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,710.04,520.4
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,819.2,602.51
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,930.46,677.69
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,804.92,588.8
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,656.26,477.24
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,739.94,539.37
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,823.52,599.16
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,904.57,660.62
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,969.53,704.58
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,960.82,699.25
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,948.75,692.36
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,936.06,684.89
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,914.52,671.64
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,880.51,650.34
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,844.7,627.76
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,579.6,439.82
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,310.81,234.1
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,520.39,400.69
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,682.45,524.01
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,629.74,486.31
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,577.16,448.68
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,518.69,404.94
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,461.72,361.26
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,397.63,311.11
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,337.21,262.44
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,267.37,205.36
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,207.0,154.68
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,141.06,100.03
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,86.52,52.04
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,31.03,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.28,7.69
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.61,20.87
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,42.32,30.64
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,76.33,48.48
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,117.21,78.65
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,138.08,100.68
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,142.59,109.36
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,126.47,96.5
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,104.86,79.08
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,186.07,142.49
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,272.2,208.4
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,326.25,249.45
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,386.35,294.88
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,441.98,336.07
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,501.79,379.82
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,400.97,303.54
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,286.83,215.52
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,543.32,416.69
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,820.56,615.61
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,751.67,561.74
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,654.71,484.04
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,477.55,356.24
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,285.22,212.19
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,511.97,382.91
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,741.33,546.13
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,693.4,509.45
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,649.33,476.49
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,827.41,612.89
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,980.74,719.17
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,970.26,711.79
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,956.41,703.34
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,682.19,513.68
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,388.1,289.84
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,647.41,493.22
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,855.18,643.4
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,823.76,622.46
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,785.24,597.79
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,739.41,566.8
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,692.5,534.75
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,640.45,499.07
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,588.21,461.64
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,287.4,229.49
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.0
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,9.16,1.88
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.71,0.71
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
