Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.5,6.69
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.04,19.52
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,40.01,28.66
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,69.39,39.55
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,114.56,67.23
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,156.65,107.85
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,182.71,136.01
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,236.8,173.03
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,323.77,239.35
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,378.47,284.87
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,436.97,332.11
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,491.08,375.49
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,545.68,418.09
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,596.55,456.19
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,647.07,493.02
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,693.71,526.72
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,738.29,557.08
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,739.41,553.55
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,723.98,536.4
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,694.06,512.4
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,655.57,482.11
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,659.68,483.63
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,662.31,483.91
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,553.93,406.3
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,435.7,320.13
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,430.95,317.21
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,425.92,313.74
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,475.81,350.34
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,525.86,386.49
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,382.88,283.69
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,235.36,174.6
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,263.43,196.49
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,291.7,218.19
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,380.59,285.7
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,461.07,345.73
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,541.79,408.4
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,613.26,463.04
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,646.62,490.96
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,662.57,506.27
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,576.81,443.58
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,502.04,388.09
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,257.11,201.53
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.16
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.24
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.41
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,12.29,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.91,6.97
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,36.34,24.73
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.06,35.5
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,72.95,45.32
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,113.48,70.1
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,158.3,107.97
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,199.25,143.9
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,251.16,182.22
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,323.01,237.81
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,376.86,281.29
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,433.8,325.96
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,487.62,368.32
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,542.17,410.1
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,594.32,448.24
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,644.96,484.3
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,691.1,517.05
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,736.0,547.33
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,709.99,523.26
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,663.62,483.88
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,769.11,563.18
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,881.34,639.77
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,904.28,653.45
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,923.78,665.63
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,876.5,632.59
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,818.11,588.0
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,649.5,471.12
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,467.63,340.14
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,620.8,452.49
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,773.9,559.09
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,865.05,625.79
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,940.47,676.76
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,920.47,663.65
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,897.6,649.53
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,717.77,526.36
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,533.74,391.89
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,665.32,494.35
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,764.54,568.39
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,651.18,488.21
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,544.57,410.42
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,563.89,428.67
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,566.08,433.26
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,506.93,389.32
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,449.39,345.87
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,384.46,296.14
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,321.41,246.4
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,254.55,192.41
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,194.79,142.91
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,128.79,89.02
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,72.0,36.26
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,25.88,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.75,4.98
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,31.79,20.79
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.12,31.98
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,73.1,43.89
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,117.84,71.55
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,164.39,106.26
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,216.58,148.2
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,268.89,191.76
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,324.93,237.97
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,378.99,281.48
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,435.04,325.11
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,488.57,366.8
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,542.9,407.92
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,595.08,445.52
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,645.75,481.0
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,525.29,390.94
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,370.49,272.2
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,484.34,355.3
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,603.84,438.56
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,595.56,430.81
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,584.47,421.85
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,623.51,449.28
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,663.26,476.7
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,814.07,586.94
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,959.19,683.94
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,872.69,624.65
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,773.22,552.3
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,875.78,628.89
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,966.26,689.73
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,953.95,681.64
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,938.52,672.57
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,831.57,601.4
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,720.77,522.11
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,769.43,560.71
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,804.43,588.79
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,751.63,553.87
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,696.46,517.48
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,565.77,424.1
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,447.72,337.18
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,400.59,304.26
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,354.32,270.96
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,312.77,240.04
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,272.59,209.6
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,228.72,176.03
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,186.4,142.87
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,143.3,108.36
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,102.52,75.13
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,59.56,40.22
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.75,7.07
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.44,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.75,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,18.33,9.65
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,29.93,20.0
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,43.95,30.58
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,57.93,42.09
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,73.06,54.3
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,88.27,66.31
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,103.07,77.92
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,117.93,89.42
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,141.4,107.33
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,165.14,125.17
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,200.21,151.43
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,236.24,177.96
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,270.53,202.7
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,305.41,227.45
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,331.57,245.87
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,358.19,264.43
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,441.47,323.59
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,531.01,384.87
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,577.71,416.47
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,625.92,449.01
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,639.33,457.07
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,657.16,468.27
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,791.88,563.63
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,927.8,654.57
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,837.05,591.02
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,737.6,521.6
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,729.19,517.19
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,719.49,511.15
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,821.5,585.68
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,912.96,649.64
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,891.8,636.62
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,868.1,623.16
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,736.69,534.54
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,609.06,444.93
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,684.57,505.63
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,741.28,551.13
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,551.27,414.57
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,369.37,278.45
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,464.56,355.84
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,542.12,416.52
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,480.44,370.45
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,424.0,327.85
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,359.76,278.41
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,299.95,230.94
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,233.65,177.33
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,174.73,128.61
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,111.63,76.81
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,51.14,18.7
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,19.53,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,18.51,3.32
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.32,21.23
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,46.7,34.27
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,74.43,46.5
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,117.88,73.68
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,163.39,107.44
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,215.28,148.91
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,266.7,191.56
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,321.76,236.85
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,375.49,280.39
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,431.93,324.76
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,484.88,365.81
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,538.68,406.18
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,589.3,442.42
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,639.87,477.44
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,623.6,461.58
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,586.12,430.24
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,630.55,460.45
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,676.17,490.35
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,772.35,560.58
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,873.84,628.76
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,891.69,638.02
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,908.48,647.49
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,925.17,658.27
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,938.98,667.31
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,946.41,672.46
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,950.77,675.86
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,851.39,608.6
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,745.89,533.91
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,838.37,602.34
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,919.86,658.49
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,898.73,646.72
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,874.97,634.13
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,846.28,617.33
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,815.19,598.79
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,776.88,576.03
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,737.09,551.74
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,691.9,521.96
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,645.64,490.76
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,591.74,453.63
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,538.45,415.94
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,475.61,369.31
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,418.25,325.5
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,353.67,275.2
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,293.68,227.07
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,226.4,172.27
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,166.96,122.93
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,100.53,68.42
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,44.5,11.57
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,17.08,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.69,2.0
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,35.15,23.53
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,51.92,38.69
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,77.27,50.08
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,120.27,77.61
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,164.58,110.28
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,214.99,150.01
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,265.69,191.97
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,320.45,237.21
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,372.95,279.9
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,427.3,323.07
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,479.34,363.23
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,532.54,403.07
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,582.09,439.2
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,631.84,474.49
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,677.3,506.84
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,721.91,537.97
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,762.19,564.54
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,801.03,588.98
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,834.43,610.48
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,865.68,630.47
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,739.47,538.6
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,590.8,427.61
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,598.46,433.04
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,605.3,437.11
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,615.34,444.29
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,624.8,451.11
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,799.43,580.33
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,955.14,687.32
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,855.53,619.25
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,748.81,542.4
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,504.58,372.23
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,258.7,190.58
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,563.82,424.56
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,822.95,608.31
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,783.85,582.48
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,743.23,557.35
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,696.68,526.42
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,649.34,493.74
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,594.3,455.4
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,539.9,416.56
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,480.08,371.86
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,419.72,325.68
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,354.51,274.85
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,294.02,226.28
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,226.45,171.2
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,166.89,121.77
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,103.44,69.68
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,42.18,5.15
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,16.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.41,0.42
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,26.7,16.46
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,36.45,25.51
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,62.62,34.09
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,108.33,60.93
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,157.25,97.57
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,212.38,142.75
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,224.19,164.47
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,205.97,157.32
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,245.23,187.21
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,286.87,218.52
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,362.81,275.8
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,450.7,341.38
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,471.75,355.44
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,487.99,365.62
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,483.23,360.77
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,473.55,352.13
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,442.22,327.68
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,408.77,301.62
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,485.26,357.53
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,568.44,416.77
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,434.96,320.64
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,297.15,219.09
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,639.82,480.51
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,964.67,701.93
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,894.69,653.11
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,803.07,584.37
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,743.24,541.89
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,674.4,492.53
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,747.61,547.87
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,816.58,598.8
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,624.52,461.7
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,428.46,317.02
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,382.51,284.56
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,336.89,251.43
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,386.81,291.21
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,441.96,334.2
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,397.13,301.44
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,345.37,263.49
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,337.23,259.14
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,319.3,247.05
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,282.34,219.12
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,245.38,190.68
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,205.95,159.84
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,167.57,129.08
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,128.15,96.82
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,90.81,65.8
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,51.18,32.97
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.59,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,18.47,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.2,18.37
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,40.46,28.77
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,74.63,50.16
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,103.02,74.71
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,130.35,97.0
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,153.53,115.99
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,210.54,157.32
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,283.22,212.16
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,327.34,247.1
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,372.89,282.5
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,398.71,302.46
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,418.41,316.76
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,522.11,397.26
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,652.18,495.56
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,698.71,528.22
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,743.65,558.59
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,784.29,584.54
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,822.87,608.78
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,856.38,630.61
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,887.12,650.53
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,912.63,667.16
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,934.99,681.78
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,775.49,570.49
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,586.91,427.99
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,579.12,422.41
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,563.21,410.53
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,783.77,576.53
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,971.41,704.75
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,959.81,696.7
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,944.83,687.91
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,924.58,676.84
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,901.21,663.72
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,855.38,634.03
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,802.58,598.79
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,654.2,491.48
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,504.87,380.56
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,589.06,448.61
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,642.7,492.57
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,587.81,453.21
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,533.64,413.95
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,472.3,367.48
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,410.88,319.91
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,344.55,267.73
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,283.6,218.4
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,213.47,161.13
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,148.27,107.5
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,83.11,54.54
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.31,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,10.32,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.66,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,30.91,19.6
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.57,32.07
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,69.89,42.88
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,113.2,69.23
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,159.16,103.18
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,211.7,145.3
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,245.68,179.75
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,262.78,197.99
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,333.93,251.54
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,430.49,325.81
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,352.81,269.18
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,241.19,181.94
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,239.82,180.33
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,237.92,178.11
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,188.23,140.13
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,137.5,101.12
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,239.25,178.14
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,345.05,255.71
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,416.94,308.08
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,491.03,361.21
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,597.12,437.67
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,708.22,515.31
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,838.23,612.53
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,959.34,694.39
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,966.62,698.38
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,970.46,701.04
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,859.13,625.34
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,729.29,529.04
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,844.99,617.91
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,937.75,682.11
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,839.76,616.12
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,726.0,533.15
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,791.12,584.97
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,830.19,613.94
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,717.09,535.38
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,599.81,449.28
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,638.26,482.01
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,657.52,499.8
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,602.83,461.02
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,548.63,422.06
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,485.74,374.78
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,425.5,328.35
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,358.1,275.83
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,293.89,224.31
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,222.55,166.3
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,160.73,115.26
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,94.99,61.1
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,31.83,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.83,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,18.53,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,35.45,23.3
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,53.33,39.58
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,76.48,49.88
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,118.9,76.29
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,162.44,107.22
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,215.48,148.56
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,268.12,192.71
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,324.68,240.08
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,379.69,285.28
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,439.15,332.99
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,493.86,375.98
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,549.32,418.2
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,603.03,458.02
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,655.88,496.17
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,703.24,530.31
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,749.23,561.57
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,791.41,588.61
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,829.73,612.74
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,863.07,634.35
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,893.72,654.12
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,919.69,669.4
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,942.62,682.65
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,959.06,693.07
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,972.15,701.44
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,979.44,705.04
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,983.26,706.53
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,981.58,705.77
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,976.43,702.94
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,963.53,695.2
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,953.19,689.31
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,932.3,676.31
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,908.36,661.45
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,877.77,642.44
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,844.62,621.69
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,805.21,597.58
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,763.94,571.93
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,714.51,539.11
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,666.96,507.25
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,610.97,468.07
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,555.48,428.09
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,492.21,381.13
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,431.55,334.77
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,362.72,280.67
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,297.09,227.56
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,223.47,167.37
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,160.02,114.74
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,93.02,58.86
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,24.81,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.95,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,33.93,21.96
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,51.13,37.69
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,73.69,47.51
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,116.06,73.7
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,159.67,105.0
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,211.89,146.0
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,263.89,189.29
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,319.81,235.67
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,374.34,280.41
