Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,432.95,327.35
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,487.31,370.71
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,542.45,413.52
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,595.51,453.01
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,647.84,490.95
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,694.94,525.04
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,740.74,556.47
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,782.48,583.17
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,820.54,607.05
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,854.48,628.94
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,885.78,648.96
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,913.89,665.71
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,939.33,680.63
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,956.37,691.44
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,970.01,700.17
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,977.66,705.14
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,981.76,707.98
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,980.39,707.12
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,975.47,704.13
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,964.05,697.36
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,949.2,688.5
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,928.68,675.75
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,905.03,661.03
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,873.43,641.31
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,844.57,623.43
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,805.87,599.74
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,765.19,574.47
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,717.85,543.07
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,669.44,510.56
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,614.03,472.43
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,560.85,433.89
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,499.3,387.38
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,439.74,341.1
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,372.29,288.52
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,309.48,237.65
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,237.07,177.64
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,173.57,123.94
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,92.7,57.13
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.38,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,32.1,20.53
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,49.18,36.22
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,73.46,51.42
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,105.96,74.22
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,105.74,77.1
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,97.33,73.51
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,178.36,132.46
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,287.55,214.32
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,329.38,247.62
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,368.89,278.29
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,443.4,335.71
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,539.11,408.66
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,554.23,418.48
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,551.73,414.52
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,635.42,478.87
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,731.01,549.39
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,771.99,575.44
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,811.11,600.38
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,843.89,622.12
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,874.1,642.16
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,899.6,659.12
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,925.86,676.65
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,942.53,687.58
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,955.87,696.5
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,963.27,700.3
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,967.19,701.99
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,965.75,701.74
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,960.82,699.38
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,836.35,615.73
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,696.1,512.2
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,689.46,509.93
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,680.71,505.44
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,717.2,535.15
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,738.88,554.3
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,755.11,569.59
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,753.47,569.64
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,705.56,537.58
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,656.92,504.84
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,604.19,468.15
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,549.83,428.58
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,485.78,379.8
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,424.66,331.95
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,357.51,278.72
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,295.15,227.51
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,221.27,166.34
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,156.71,112.04
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,90.44,53.97
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,24.25,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.13,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.42,16.84
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.01,28.77
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,64.99,39.23
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,110.02,66.43
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,156.52,100.86
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,209.57,143.59
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,262.87,188.44
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,320.13,236.11
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,375.1,280.68
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,432.08,325.14
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,486.32,367.46
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,542.53,409.83
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,593.86,446.84
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,644.81,482.43
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,691.68,514.16
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,737.32,543.49
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,778.53,568.62
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,817.84,592.17
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,851.12,612.74
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,881.83,631.61
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,910.86,648.65
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,941.08,666.39
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,958.11,676.55
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,971.67,684.78
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,980.23,690.67
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,985.19,694.52
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,983.62,693.85
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,978.44,691.14
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,967.6,685.66
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,953.23,678.1
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,932.24,665.88
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,908.05,651.72
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,875.42,632.62
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,840.54,611.94
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,806.82,591.41
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,766.04,565.97
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,719.13,536.41
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,670.99,505.48
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,615.77,468.57
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,560.71,429.57
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,501.15,385.38
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,441.48,339.72
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,373.69,287.28
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,310.55,236.38
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,237.99,176.44
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,174.28,122.51
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,99.73,56.15
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,29.81,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,13.33,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.6,14.33
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,35.58,24.78
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,59.81,33.29
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,106.08,59.9
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,155.49,96.31
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,210.72,140.71
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,265.29,186.59
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,323.42,235.1
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,379.39,280.74
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,438.47,327.18
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,493.74,370.28
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,549.45,412.38
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,601.0,449.41
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,651.86,484.76
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,699.18,517.65
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,745.02,547.32
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,784.34,571.54
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,822.47,594.75
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,855.19,615.48
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,885.16,634.44
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,910.41,649.09
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,932.57,661.81
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,948.69,671.58
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,961.43,679.39
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,968.43,684.29
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,971.94,687.18
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,969.4,685.92
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,963.39,682.66
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,950.27,675.6
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,933.91,666.61
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,917.98,657.5
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,893.27,642.81
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,861.04,623.28
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,826.46,602.18
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,786.76,578.67
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,745.28,553.64
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,697.75,522.94
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,647.38,489.55
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,592.1,451.24
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,537.38,412.26
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,472.55,363.82
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,410.67,316.26
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,342.38,262.92
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,277.52,210.61
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,205.81,152.09
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,144.4,101.15
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,78.32,41.05
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,15.66,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.52,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,25.46,14.82
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,37.72,26.43
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,62.01,36.28
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,107.24,62.77
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,87.98,56.16
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.08
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,49.76,34.81
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,57.02,40.43
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,191.29,144.57
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,339.02,255.22
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,400.93,300.82
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,472.07,352.87
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,520.55,386.94
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,571.43,421.97
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,579.55,424.84
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,580.6,422.54
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,524.07,380.2
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,457.79,330.76
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,471.86,340.83
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,485.93,350.35
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,599.12,428.78
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,717.47,506.76
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,759.72,535.27
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,807.57,567.77
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,755.84,532.45
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,707.37,499.49
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,665.48,472.84
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,630.19,449.85
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,653.39,468.26
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,683.34,490.52
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,587.25,424.75
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,501.78,365.2
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,585.82,429.14
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,653.03,479.59
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,691.02,511.03
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,713.06,531.7
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,584.21,439.74
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,464.27,351.83
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,234.89,181.08
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.77
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.9
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.34,15.3
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,37.78,26.31
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,61.34,36.23
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,105.44,62.14
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,151.59,95.69
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,204.59,137.83
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,256.85,181.38
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,313.0,227.88
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,367.55,272.67
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,424.0,317.73
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,477.4,359.94
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,531.49,401.58
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,517.2,388.7
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,476.12,354.65
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,590.27,442.22
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,723.06,539.66
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,504.12,379.45
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,245.76,181.14
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,424.0,314.24
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,603.52,441.3
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,415.15,305.98
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,212.97,156.04
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,518.88,385.7
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,825.45,597.86
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,805.95,581.95
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,778.22,562.91
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,771.94,559.07
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,764.01,554.04
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,852.84,621.67
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,920.42,668.19
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,899.42,654.78
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,875.48,640.14
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,688.08,510.94
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,498.34,369.96
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,423.83,317.35
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,343.42,258.68
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,259.28,195.86
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,172.24,129.32
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,316.98,245.72
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,431.28,334.65
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,426.79,331.65
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,413.61,320.94
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,346.08,266.75
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,283.62,215.15
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,212.73,156.26
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,151.0,103.84
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,68.84,27.01
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,28.48,16.84
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,47.35,34.32
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,74.04,49.93
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,115.45,77.0
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,158.47,108.3
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,205.82,144.78
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,254.49,183.53
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,307.43,225.4
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,358.31,265.16
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,412.31,306.29
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,462.7,344.16
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,514.45,382.03
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,462.18,342.87
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,384.9,283.66
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,439.07,323.19
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,495.32,363.07
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,518.43,378.45
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,541.53,393.92
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,683.96,497.87
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,833.64,602.33
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,856.83,615.57
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,877.54,628.21
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,797.8,570.68
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,707.34,505.37
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,716.82,513.05
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,725.1,519.3
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,817.61,586.83
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,902.73,647.58
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,887.89,637.68
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,870.43,626.91
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,847.38,612.61
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,822.02,596.78
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,798.06,582.95
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,770.78,566.72
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,730.14,541.16
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,688.33,514.38
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,640.91,482.44
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,589.88,447.33
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,534.09,407.9
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,479.66,368.48
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,421.68,324.99
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,365.62,281.7
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,298.94,229.61
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,237.92,180.46
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,173.58,127.63
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,117.19,80.51
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,50.84,14.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,13.76,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.97,13.14
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.3,25.02
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,59.29,34.49
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,103.76,60.11
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,150.21,93.33
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,203.28,134.48
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,256.32,177.88
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,313.21,224.07
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,368.01,268.07
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,424.67,312.2
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,478.71,353.25
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,534.51,394.19
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,585.8,429.92
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,636.67,464.16
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,682.74,494.14
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,727.45,521.62
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,677.1,481.92
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,603.16,425.66
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,731.83,517.75
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,869.47,605.79
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,893.54,619.2
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,918.37,634.6
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,842.7,586.57
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,744.25,517.97
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,859.24,600.17
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,956.95,661.05
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,954.58,659.58
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,948.74,657.35
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,936.49,651.32
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,920.9,643.36
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,899.4,632.44
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,880.33,622.99
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,847.14,604.4
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,811.72,584.18
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,771.85,561.4
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,730.23,537.01
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,682.47,506.88
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,636.11,476.97
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,580.07,438.55
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,524.67,399.42
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,463.15,353.71
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,403.95,308.27
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,335.2,254.99
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,271.87,203.98
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,200.07,145.12
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,138.04,92.89
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,60.93,9.72
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,13.76,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.37,11.72
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,33.45,22.58
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,55.41,30.72
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,100.47,56.14
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,148.88,91.34
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,203.23,134.55
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,256.62,178.73
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,313.69,225.14
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,368.93,268.22
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,425.6,309.83
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,431.38,315.71
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,410.64,300.24
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,438.96,319.72
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,465.64,337.16
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,494.8,357.59
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,524.25,378.06
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,606.08,435.93
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,697.44,498.36
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,724.78,514.33
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,748.9,528.7
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,552.77,395.17
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,333.72,239.14
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,644.69,466.02
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,942.13,655.97
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,948.72,658.0
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,951.88,661.53
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,949.18,660.9
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,943.06,658.34
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,930.61,652.0
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,914.91,643.74
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,892.83,630.98
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,867.85,616.45
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,831.66,595.25
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,796.88,574.81
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,756.12,549.73
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,713.85,523.39
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,664.41,492.01
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,614.55,458.61
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,558.21,420.03
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,502.83,380.98
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,439.56,334.18
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,379.06,288.01
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,309.11,234.13
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,247.92,185.13
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,177.73,128.22
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,117.83,78.38
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,52.61,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,11.8,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,24.07,12.76
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,38.06,26.29
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,60.47,36.65
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,103.61,62.12
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,149.1,95.03
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,201.54,136.54
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,253.37,179.49
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,309.36,225.65
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,363.51,269.81
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,419.93,314.46
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,473.12,355.15
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,527.16,394.95
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,577.22,430.7
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,626.82,464.92
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,672.99,496.37
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,717.49,525.79
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,756.62,548.62
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,793.77,569.6
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,826.49,587.82
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,856.76,604.03
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,888.48,619.42
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,914.34,630.63
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,929.91,637.6
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,942.1,642.62
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,907.85,620.1
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,858.3,584.1
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,870.81,594.7
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,880.5,602.83
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,908.97,623.08
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,917.8,628.46
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,867.89,601.23
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,809.02,566.84
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,800.42,566.14
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,786.22,560.38
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,703.09,507.05
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,621.98,453.4
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,609.35,448.59
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,593.42,440.29
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,559.19,418.42
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,520.4,392.46
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,457.5,346.43
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,397.14,300.74
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,328.16,247.31
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,264.85,196.33
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,191.22,136.7
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,128.43,83.81
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,55.38,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,12.78,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.64,10.7
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,32.79,21.85
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,54.04,29.75
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,99.59,55.05
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,147.29,89.11
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,202.24,132.65
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,256.8,178.46
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,316.75,228.29
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,372.98,274.54
