Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,431.0,320.74
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,486.27,363.14
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,541.9,404.11
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,593.6,440.92
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,644.58,475.84
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,691.21,507.79
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,736.25,536.37
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,776.55,560.68
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,814.61,583.22
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,847.72,604.48
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,878.04,623.97
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,902.91,638.75
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,924.65,651.58
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,940.92,661.92
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,953.73,670.26
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,960.13,673.82
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,962.94,675.28
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,960.25,674.4
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,953.98,671.45
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,941.78,665.3
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,926.17,657.07
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,903.98,645.63
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,878.71,632.19
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,846.96,613.14
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,812.67,592.3
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,776.48,570.93
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,733.54,544.64
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,684.97,512.97
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,635.55,480.21
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,579.25,440.87
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,525.42,401.84
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,462.3,353.98
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,401.74,306.63
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,332.07,251.93
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,268.13,199.76
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,193.15,138.12
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,129.54,83.34
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,55.61,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,11.8,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.28,10.26
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,32.96,22.07
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,53.65,29.52
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,99.26,54.66
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,147.68,89.33
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,203.09,133.27
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,258.43,179.58
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,319.17,229.78
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,376.09,275.55
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,434.9,320.92
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,490.08,363.14
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,545.58,404.16
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,597.52,441.34
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,648.61,476.79
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,695.41,509.31
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,740.63,538.58
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,780.94,563.61
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,818.89,586.91
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,852.04,607.31
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,882.37,625.85
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,908.52,640.92
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,931.59,654.05
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,947.44,663.57
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,959.79,671.08
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,965.76,673.39
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,968.1,673.65
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,692.08,495.14
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,385.94,275.75
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,678.71,491.53
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,929.18,655.65
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,906.37,639.37
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,880.48,623.81
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,848.26,604.68
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,809.11,580.99
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,767.7,556.77
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,724.63,531.04
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,676.35,500.23
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,625.22,466.24
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,568.25,426.94
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,512.13,387.06
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,447.18,339.38
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,385.34,292.34
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,314.9,237.65
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,250.53,185.75
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,175.12,124.56
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,113.43,71.59
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,41.42,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,23.4,11.57
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,39.12,27.21
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,61.67,38.44
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,105.16,64.22
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,150.94,96.46
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,205.29,138.35
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,239.14,171.63
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,258.87,191.56
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,301.99,225.06
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,344.99,257.39
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,334.63,250.17
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,313.15,233.71
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,338.96,251.96
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,364.91,269.81
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,458.49,337.64
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,561.78,410.04
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,590.74,428.04
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,618.73,445.65
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,641.09,461.09
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,662.92,476.18
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,674.05,482.69
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,683.77,488.32
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,692.71,494.19
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,700.24,499.16
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,702.9,502.12
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,704.24,504.29
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,844.39,606.3
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,960.95,682.73
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,949.11,673.9
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,933.83,664.15
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,911.05,652.38
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,885.19,638.6
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,858.84,623.14
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,824.48,602.29
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,703.11,522.19
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,585.58,438.09
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,624.16,470.62
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,641.33,486.47
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,586.02,447.12
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,529.29,406.02
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,465.45,357.51
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,404.06,309.28
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,332.49,252.57
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,266.82,198.54
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,191.14,136.21
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,126.99,78.54
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,46.5,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.79,10.18
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,35.09,24.01
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,56.77,33.88
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,102.06,60.06
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,149.27,94.24
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,202.7,136.51
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,256.32,180.61
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,314.07,227.71
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,369.06,272.01
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,425.88,316.29
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,479.6,357.62
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,534.05,398.23
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,585.05,435.43
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,635.98,471.6
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,681.38,503.66
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,725.49,534.23
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,765.38,559.2
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,803.25,582.48
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,835.41,603.03
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,864.98,621.9
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,887.98,635.64
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,907.88,647.45
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,922.96,657.19
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,934.8,665.01
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,819.56,587.76
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,692.01,495.92
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,816.89,589.09
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,929.0,665.72
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,738.94,536.49
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,537.01,390.03
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,562.81,411.47
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,585.81,429.82
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,444.77,328.68
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,299.79,221.64
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,446.81,336.13
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,563.34,424.88
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,433.1,328.02
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,298.83,226.38
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,202.55,153.64
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,107.41,79.55
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,90.45,66.65
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,73.47,53.39
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,56.98,40.23
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,40.57,26.89
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,26.55,15.3
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.16
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.85,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,21.0,9.12
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,34.33,23.09
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,54.4,32.09
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,98.05,56.83
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,142.94,88.23
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,197.19,130.9
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,222.05,161.39
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,220.75,167.18
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,185.83,141.06
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,141.29,106.31
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,256.66,195.52
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,383.68,291.47
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,430.2,325.29
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,480.43,361.56
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,473.49,354.3
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,462.4,343.9
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,428.11,317.35
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,392.39,289.59
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,409.54,301.85
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,426.77,313.99
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,578.28,425.4
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,737.02,536.93
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,588.11,429.96
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,432.44,315.73
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,527.61,385.91
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,616.38,449.54
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,719.13,525.46
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,819.37,597.94
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,868.42,634.85
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,903.05,657.35
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,879.93,644.02
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,853.89,629.07
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,820.83,608.22
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,785.49,585.72
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,743.68,559.32
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,700.31,531.49
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,653.06,499.55
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,603.08,463.98
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,545.66,422.36
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,489.31,380.36
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,425.05,330.36
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,363.95,281.4
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,293.62,224.39
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,229.86,171.23
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,156.52,110.65
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,95.35,53.86
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,34.32,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,8.85,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,21.06,8.75
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.4,23.1
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,53.85,32.04
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,96.81,56.55
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,142.52,89.45
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,195.47,131.7
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,203.73,149.5
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,182.03,139.22
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,193.08,147.66
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,203.54,155.26
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,297.3,227.41
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,404.85,309.06
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,440.22,334.73
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,476.17,360.63
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,462.52,348.78
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,443.3,332.51
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,339.51,254.7
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,230.62,171.69
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,540.95,412.9
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,853.58,633.47
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,876.51,645.21
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,896.24,656.71
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,879.05,644.95
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,846.16,618.05
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,852.16,624.62
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,857.85,630.76
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,743.98,547.46
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,617.06,453.76
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,604.73,446.92
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,591.04,438.58
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,673.0,501.5
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,747.83,557.93
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,379.71,291.87
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.53,5.01
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,154.06,116.25
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,301.49,229.81
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,151.21,114.46
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.62,2.87
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.65,2.15
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.68,1.4
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,7.23,0.24
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.78,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.34,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.89,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.93,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.96,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,14.47,3.94
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,28.97,18.64
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,47.08,32.88
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,65.38,48.24
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,86.1,65.19
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,107.02,81.93
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,135.4,104.14
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,165.38,127.47
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,231.58,177.94
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,310.07,237.71
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,304.18,233.15
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,290.61,222.11
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,379.21,289.28
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,478.27,362.37
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,543.07,410.3
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,616.3,463.71
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,636.09,475.29
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,655.13,486.33
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,535.9,398.74
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,405.1,300.59
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,328.45,244.94
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,246.38,183.87
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,269.56,201.35
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,292.93,218.59
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,315.33,235.18
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,337.9,251.86
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,465.48,346.76
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,594.34,438.68
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,532.84,393.93
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,462.54,343.57
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,429.14,320.66
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,395.75,297.29
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,456.3,344.29
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,503.57,380.62
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,345.92,264.37
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,181.31,137.92
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,195.42,150.16
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,216.03,166.94
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,183.79,142.39
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,158.76,123.23
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,132.15,102.14
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,106.23,81.26
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,81.23,60.94
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,56.32,40.31
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,35.81,22.9
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,15.44,3.52
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.86,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.64,2.51
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,15.91,7.54
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,22.19,12.92
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,29.44,19.05
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,36.69,25.09
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,44.43,31.46
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,52.18,37.76
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,75.43,56.75
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,98.53,75.38
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,108.68,83.33
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,118.86,91.28
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,134.37,103.25
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,149.93,115.15
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,149.94,114.9
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,149.96,114.72
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,194.79,149.93
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,240.25,185.18
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,253.93,195.53
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,267.72,206.01
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,216.1,165.57
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,164.21,124.79
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,220.79,168.94
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,278.08,212.93
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,299.42,229.17
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,320.91,245.6
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,306.86,234.97
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,292.7,224.36
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,273.37,209.41
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,253.97,194.43
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,240.11,184.41
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,226.24,174.32
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,315.05,244.96
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,396.54,308.58
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,379.78,296.57
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,370.25,290.26
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,402.98,318.9
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,434.58,345.73
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,388.6,310.83
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,343.06,275.68
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,293.39,235.65
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,245.59,196.15
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,192.63,151.8
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,143.68,109.96
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,91.75,65.59
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,39.28,14.18
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,15.9,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,19.23,6.24
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,37.41,26.27
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,58.5,42.93
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,80.51,60.95
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,106.5,81.95
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,134.38,104.42
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,161.65,126.54
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,189.59,148.89
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,210.31,165.26
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,230.29,180.65
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,254.92,199.31
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,279.84,217.88
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,301.07,233.29
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,322.2,248.39
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,367.29,282.35
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,414.3,317.23
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,432.6,329.59
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,450.99,342.02
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,507.06,383.03
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,561.07,421.82
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,608.84,456.46
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,663.75,495.59
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,594.25,444.31
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,520.65,389.97
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,493.33,370.4
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,465.3,349.95
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,453.96,342.06
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,442.29,333.87
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,448.52,339.29
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,454.26,344.32
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,486.62,369.53
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,508.13,386.69
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,499.4,381.72
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,488.88,375.6
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,479.87,370.68
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,476.17,369.4
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,400.77,312.85
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,337.27,264.46
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,300.29,236.95
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,263.39,208.73
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,310.34,246.93
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,341.29,268.96
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,270.91,210.31
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,206.88,155.99
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,136.82,96.64
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,72.95,22.36
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,26.47,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,13.88,2.4
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,28.39,18.47
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,46.1,25.72
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,91.49,50.27
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,139.93,85.48
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,195.13,130.54
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,249.61,177.53
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,309.47,228.76
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,365.95,276.0
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,424.32,322.99
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,479.12,366.18
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,534.26,407.91
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,586.3,446.03
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,637.45,482.16
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,683.48,514.5
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,727.82,543.37
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,768.21,567.76
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,806.31,590.21
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,838.53,610.27
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,867.87,628.43
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,894.25,644.07
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,917.63,657.81
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,932.93,667.11
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,944.68,674.35
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,950.37,677.32
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,952.39,678.17
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,948.95,676.42
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,941.87,672.58
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,928.75,663.77
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,912.15,652.95
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,889.52,639.71
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,863.75,624.53
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,832.09,605.5
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,797.71,584.63
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,756.7,559.78
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,718.23,536.37
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,669.95,505.18
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,620.62,472.42
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,563.42,431.78
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,506.76,390.19
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,442.97,341.27
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,381.67,292.38
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,311.24,235.28
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,245.48,179.93
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,166.98,113.91
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,95.92,16.51
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,35.32,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,12.61,1.14
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,25.68,16.27
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,43.49,23.01
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,91.76,48.57
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,142.92,86.09
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,202.47,135.6
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,259.25,185.76
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,319.46,238.93
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,377.91,289.57
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,438.07,340.09
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,496.27,387.88
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,553.19,433.11
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,606.05,474.01
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,657.98,512.96
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,705.65,547.38
