Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,751.46,578.05
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,792.77,605.1
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,831.58,630.1
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,865.62,652.84
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,896.62,673.44
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,921.46,688.7
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,942.8,701.63
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,958.53,711.97
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,970.57,719.99
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,977.02,724.4
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,979.66,726.45
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,976.05,724.22
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,968.66,719.64
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,955.17,711.38
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,938.07,700.83
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,914.81,685.96
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,888.3,668.94
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,855.49,647.59
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,820.04,624.37
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,777.78,597.18
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,738.02,571.49
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,688.16,537.16
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,637.16,501.1
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,577.9,456.54
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,519.24,411.15
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,452.79,358.35
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,389.07,305.82
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,316.62,245.25
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,248.98,186.67
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,166.97,115.72
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,92.48,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,34.27,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,12.7,0.57
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,25.83,16.52
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,42.95,22.83
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,91.68,48.35
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,145.48,88.11
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,203.31,136.34
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,261.2,187.26
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,322.51,240.79
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,381.11,290.54
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,441.12,339.26
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,499.1,385.71
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,555.81,429.54
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,608.95,469.17
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,660.92,506.6
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,708.27,540.11
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,753.71,569.63
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,794.38,594.3
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,832.43,616.79
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,865.53,636.9
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,895.54,654.83
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,920.67,668.23
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,942.41,679.39
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,957.65,688.61
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,969.17,695.68
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,974.55,698.6
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,976.12,699.32
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,972.03,697.19
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,964.18,692.92
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,949.72,686.22
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,931.68,677.25
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,907.98,663.91
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,881.06,648.47
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,848.04,628.89
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,812.32,607.34
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,770.1,580.59
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,725.97,552.23
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,679.4,521.7
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,627.55,486.28
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,568.36,443.35
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,509.86,399.47
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,443.73,347.43
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,380.5,295.75
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,308.49,236.53
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,241.43,179.21
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,160.53,109.17
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,86.35,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,13.51,0.04
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,27.04,17.31
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,44.2,31.27
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,61.62,46.26
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,80.57,62.1
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,99.67,77.69
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,82.8,63.45
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,64.76,48.34
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,87.91,67.02
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,110.93,85.14
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,217.23,168.69
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,331.12,254.85
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,276.08,211.53
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,214.23,163.01
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,213.38,162.28
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,212.37,161.22
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,296.32,224.31
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,380.96,285.56
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,426.84,318.16
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,474.12,351.46
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,551.01,405.78
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,625.2,456.66
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,564.13,412.08
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,493.16,361.27
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,408.21,300.92
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,314.98,233.21
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,399.77,296.08
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,477.75,351.6
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,572.72,421.24
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,664.42,486.76
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,663.06,487.77
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,658.7,487.68
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,560.52,418.84
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,458.5,345.66
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,303.61,232.24
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,158.32,120.13
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,277.75,216.89
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,383.04,298.84
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,340.86,266.94
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,299.09,235.31
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,255.15,200.98
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,212.2,166.3
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,164.99,127.36
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,120.57,89.77
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,66.56,43.9
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,17.07,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,16.01,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,31.69,21.24
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,50.39,31.8
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,94.11,56.87
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,141.05,90.71
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,195.67,134.21
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,248.86,178.5
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,306.51,226.27
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,361.77,271.58
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,419.27,317.26
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,473.86,360.07
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,529.39,402.3
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,580.58,440.19
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,631.29,476.72
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,677.58,508.89
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,722.14,539.12
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,761.58,564.83
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,798.93,588.04
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,831.26,608.94
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,861.01,628.16
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,893.75,648.07
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,928.52,669.13
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,943.36,678.11
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,954.56,685.09
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,959.77,689.07
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,961.25,690.89
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,957.08,688.68
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,949.23,684.33
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,935.04,675.34
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,917.4,664.27
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,892.58,649.42
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,864.66,632.6
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,828.06,610.45
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,794.27,590.02
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,751.1,563.64
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,706.25,535.68
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,654.58,501.31
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,602.39,464.41
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,544.52,422.09
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,485.7,377.77
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,418.25,325.35
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,354.48,273.85
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,279.61,212.72
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,212.57,155.99
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,133.47,87.09
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,52.33,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.22,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.1,19.63
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,47.45,29.08
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,91.78,53.79
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,137.99,86.64
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,191.64,129.35
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,244.7,173.92
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,302.07,222.08
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,357.54,268.24
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,415.96,315.55
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,470.45,358.82
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,526.43,401.77
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,577.83,440.09
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,628.62,476.85
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,674.19,509.97
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,718.3,541.31
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,758.81,567.57
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,797.31,592.24
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,829.63,613.44
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,859.21,632.81
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,882.46,646.73
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,902.42,658.53
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,917.13,668.29
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,928.44,675.99
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,933.71,678.55
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,935.46,679.0
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,930.64,676.3
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,922.34,671.53
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,908.09,663.37
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,890.53,653.14
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,866.39,638.27
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,839.35,621.5
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,804.52,599.7
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,767.46,576.23
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,724.28,548.84
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,682.45,522.02
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,630.54,485.78
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,578.46,448.06
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,518.25,403.37
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,459.52,358.5
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,392.57,306.02
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,329.57,254.85
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,255.86,194.44
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,190.09,138.94
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,116.21,73.8
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,38.73,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,17.65,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,32.68,21.29
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,50.26,32.17
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,90.98,55.75
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,133.55,85.21
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,185.87,125.94
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,210.59,154.87
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,213.22,163.07
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,186.61,143.52
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,150.28,115.0
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,118.98,89.93
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,87.09,64.37
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,155.52,118.1
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,224.83,171.22
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,340.74,260.46
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,465.3,353.69
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,486.83,368.2
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,508.32,382.92
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,592.09,445.17
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,676.02,506.21
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,678.84,505.9
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,679.45,504.46
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,596.76,443.59
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,509.58,378.7
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,602.48,448.57
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,696.22,516.77
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,683.06,506.98
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,668.56,496.9
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,655.69,488.09
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,640.86,477.96
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,737.97,553.02
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,814.74,607.67
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,779.92,584.02
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,743.09,559.69
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,700.25,531.0
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,658.71,502.99
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,607.75,467.07
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,556.71,429.91
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,497.6,385.86
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,440.15,341.83
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,373.62,289.1
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,311.34,238.25
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,238.46,179.14
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,173.8,125.29
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,101.32,61.39
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,26.83,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,14.89,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,29.41,18.42
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,45.1,27.36
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,87.57,50.45
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,132.56,81.52
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,185.94,123.11
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,238.38,167.05
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,295.22,214.8
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,350.27,260.75
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,408.33,307.97
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,426.37,323.56
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,423.7,321.07
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,440.47,332.52
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,449.76,337.68
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,570.48,429.98
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,708.54,531.37
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,748.02,555.33
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,783.1,576.66
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,814.4,596.4
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,842.92,614.21
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,868.08,628.89
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,890.3,641.62
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,904.27,650.37
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,914.78,657.05
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,919.81,659.04
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,921.29,658.92
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,916.03,655.99
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,907.26,651.0
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,892.62,642.78
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,874.67,632.51
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,851.03,618.57
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,824.48,602.71
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,795.99,585.49
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,760.05,563.1
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,717.36,536.7
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,673.15,508.78
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,622.46,474.82
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,571.32,438.22
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,514.99,396.69
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,458.07,353.45
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,391.99,301.83
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,329.8,251.41
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,255.21,190.61
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,189.22,135.09
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,110.44,63.49
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,33.75,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.52,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.66,17.61
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,43.65,26.19
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,86.12,48.74
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,129.87,77.81
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,184.53,119.85
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,238.04,165.06
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,295.6,213.8
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,352.99,261.93
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,411.59,309.87
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,466.41,353.63
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,521.61,396.21
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,487.76,369.28
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,421.03,315.83
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,448.12,335.7
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,475.18,354.93
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,555.96,414.03
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,644.41,476.9
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,668.15,492.18
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,685.3,503.32
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,646.76,473.36
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,597.23,435.92
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,648.34,472.98
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,693.34,505.07
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,716.61,521.36
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,738.46,536.77
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,839.72,611.75
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,914.76,660.55
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,768.36,562.35
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,607.08,444.56
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,733.3,541.88
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,830.89,609.98
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,792.44,584.7
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,757.1,562.37
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,714.4,535.81
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,670.18,507.75
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,617.11,471.54
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,564.07,433.15
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,506.71,390.6
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,448.82,346.4
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,379.11,291.89
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,314.51,239.61
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,239.76,178.78
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,173.97,123.68
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,94.16,50.46
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,20.09,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,12.89,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,25.93,15.32
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,38.95,22.23
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,81.44,43.42
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,124.35,80.55
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,153.53,109.81
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,209.63,148.25
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,295.47,213.47
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,350.9,260.38
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,408.57,308.09
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,260.64,200.38
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,69.64,49.91
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,164.84,124.46
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,261.6,197.75
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,277.94,209.59
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,292.99,220.64
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,527.96,404.03
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,778.34,584.59
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,650.99,489.49
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,489.67,364.2
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,467.76,348.66
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,449.75,335.31
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,677.4,511.18
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,891.81,665.19
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,893.77,666.37
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,892.35,666.58
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,886.98,665.0
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,878.35,661.29
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,862.17,651.1
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,843.03,638.94
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,644.25,494.26
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,439.85,336.02
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,486.63,375.3
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,536.05,415.28
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,592.29,462.78
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,630.19,495.95
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,577.55,457.13
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,525.33,418.03
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,465.25,371.66
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,404.82,323.78
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,341.3,271.98
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,281.94,221.98
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,210.58,161.45
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,148.36,107.76
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,80.63,40.2
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,15.29,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,12.93,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,26.11,15.98
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,40.02,24.33
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,83.37,47.08
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,129.88,80.08
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,183.98,123.88
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,237.64,170.58
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,295.49,221.13
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,351.36,269.77
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,410.58,319.82
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,423.46,332.32
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,415.51,325.84
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,453.65,354.12
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,491.43,381.13
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,596.03,462.19
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,712.8,549.55
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,751.05,573.95
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,788.47,598.03
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,820.56,617.59
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,849.81,635.0
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,873.86,649.07
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,894.7,660.95
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,909.06,670.23
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,919.92,677.36
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,925.12,679.56
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,926.73,679.57
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,921.29,676.46
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,912.3,671.19
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,898.64,662.03
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,881.55,650.74
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,857.11,635.56
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,829.72,618.45
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,798.75,598.86
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,760.64,574.24
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,716.94,546.57
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,671.73,517.34
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,622.39,482.99
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,572.24,446.21
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,514.33,402.59
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,455.81,357.17
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,389.83,304.44
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,327.51,252.64
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,251.51,189.35
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,184.59,131.54
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,84.77,36.11
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,13.27,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,22.32,12.79
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,34.72,19.11
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,83.16,41.97
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,134.72,78.42
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,192.95,126.26
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,251.38,177.52
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,313.34,231.88
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,372.28,283.2
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,433.74,334.93
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,456.91,355.9
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,464.0,362.06
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,507.89,395.45
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,550.58,426.75
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,644.62,498.09
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,747.39,571.99
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,789.02,598.27
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,827.98,622.83
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,860.65,644.12
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,890.1,663.21
