Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,398.09,303.19
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,382.12,290.27
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,357.87,270.83
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,473.99,359.19
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,600.77,452.35
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,617.39,463.2
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,632.21,473.2
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,678.58,506.5
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,720.97,536.59
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,630.38,468.92
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,534.24,396.45
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,635.39,473.63
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,736.51,548.26
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,710.96,529.03
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,676.35,504.32
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,691.12,516.9
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,694.81,521.69
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,661.2,498.92
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,626.87,475.58
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,607.09,462.98
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,584.21,447.9
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,545.31,419.95
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,505.49,390.97
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,459.29,356.69
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,412.91,321.56
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,360.85,281.46
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,310.31,241.38
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,253.04,194.87
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,199.78,150.4
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,137.31,98.51
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,75.73,40.85
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,28.39,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,13.27,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,23.54,8.22
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,38.96,26.99
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,73.24,46.82
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,106.25,70.62
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,142.27,99.4
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,176.04,130.32
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,205.02,156.79
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,233.22,180.93
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,258.48,201.86
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,291.53,228.48
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,324.48,254.59
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,253.15,197.77
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,173.32,133.2
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,235.05,181.86
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,301.92,233.84
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,381.51,295.63
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,469.84,362.97
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,493.32,380.46
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,516.82,398.05
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,649.51,501.85
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,780.28,601.52
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,656.95,505.57
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,529.06,404.57
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,712.83,550.49
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,881.08,674.26
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,875.45,670.09
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,866.4,664.34
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,852.5,655.26
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,835.26,643.91
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,809.79,627.77
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,781.51,609.56
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,746.17,585.01
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,708.76,558.8
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,665.06,528.42
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,620.11,495.71
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,572.49,458.73
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,521.94,418.64
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,460.62,369.39
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,401.44,320.35
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,334.15,263.37
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,271.57,208.59
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,192.0,139.9
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,120.88,63.25
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,45.09,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,10.32,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,17.85,4.34
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,24.58,15.58
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,68.31,32.69
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,118.67,65.6
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,176.73,111.92
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,234.85,163.1
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,296.75,218.41
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,356.94,271.73
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,417.39,323.87
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,474.59,372.28
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,531.7,418.88
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,584.93,460.91
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,637.01,500.62
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,684.51,536.63
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,729.91,569.45
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,770.68,596.1
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,808.72,620.46
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,840.98,641.43
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,869.96,659.99
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,893.61,673.9
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,913.58,685.3
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,927.46,693.98
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,937.47,700.21
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,941.31,701.57
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,941.21,700.51
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,935.92,697.09
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,926.76,691.3
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,910.31,679.48
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,890.24,665.45
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,864.53,650.29
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,835.59,632.93
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,799.61,609.41
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,761.07,584.01
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,716.36,553.65
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,670.02,521.8
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,616.48,483.06
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,566.29,444.91
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,502.98,396.36
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,441.28,347.08
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,369.43,287.37
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,302.49,229.49
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,218.63,158.17
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,143.1,68.53
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,55.57,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,10.32,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.03,3.35
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,24.24,15.32
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,66.17,31.5
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,116.81,64.56
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,174.91,110.81
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,232.0,160.62
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,292.93,214.44
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,351.87,266.41
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,413.21,318.85
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,469.99,366.64
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,526.73,412.8
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,579.59,453.68
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,631.22,492.15
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,678.43,526.67
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,723.62,558.33
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,763.73,584.36
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,801.08,608.18
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,833.43,629.54
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,862.55,648.67
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,885.87,662.58
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,905.58,674.1
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,919.68,683.27
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,929.98,690.08
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,933.56,691.25
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,933.27,690.07
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,927.06,686.5
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,917.06,680.61
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,900.54,669.61
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,880.53,656.41
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,854.42,641.34
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,825.21,624.1
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,788.91,600.93
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,750.26,575.87
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,708.96,548.35
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,661.64,515.95
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,606.56,475.38
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,551.36,433.49
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,487.97,384.51
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,426.46,335.08
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,352.88,274.53
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,288.0,218.68
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,204.2,147.14
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,127.98,52.94
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,48.38,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,10.32,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,19.54,2.47
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,36.06,25.15
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,60.56,42.49
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,90.0,65.88
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,121.78,91.99
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,153.5,118.41
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,186.98,146.25
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,241.63,189.47
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,307.03,241.79
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,392.3,309.75
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,495.69,391.99
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,545.43,431.13
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,594.51,468.84
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,539.97,424.06
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,454.64,354.05
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,499.82,388.35
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,543.08,420.4
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,624.95,483.87
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,708.33,547.38
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,719.99,554.02
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,729.0,559.12
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,755.21,578.7
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,781.73,598.26
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,656.11,502.37
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,529.96,404.31
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,614.64,471.25
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,696.58,534.06
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,555.02,427.2
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,407.81,313.83
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,578.3,449.97
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,713.75,554.69
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,622.03,485.09
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,539.63,422.17
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,582.9,458.75
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,607.02,479.46
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,556.87,440.32
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,504.41,399.08
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,441.61,349.95
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,381.46,301.19
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,312.22,243.7
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,248.69,189.09
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,167.9,120.26
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,94.2,30.34
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,35.04,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,11.3,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,18.14,0.02
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,28.87,18.59
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,63.51,35.68
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,105.41,62.59
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,156.42,101.2
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,206.54,143.07
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,261.81,190.18
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,243.36,185.19
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,191.44,148.52
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,318.51,246.97
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,479.64,370.61
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,529.5,408.65
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,579.31,446.0
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,530.9,406.38
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,452.21,343.02
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,412.68,312.14
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,363.02,273.14
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,431.58,324.57
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,498.36,373.42
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,579.59,432.66
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,658.03,488.59
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,601.03,445.91
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,533.3,395.97
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,698.86,520.5
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,849.09,623.87
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,842.26,618.49
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,832.18,612.48
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,815.46,602.54
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,795.78,590.69
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,768.98,573.69
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,739.68,554.97
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,706.32,533.62
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,668.44,508.85
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,391.22,304.4
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,115.31,86.21
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,101.87,76.21
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,88.44,65.72
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,241.01,189.96
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,348.13,271.86
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,278.05,213.78
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,214.23,160.2
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,139.0,97.51
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,69.1,13.63
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,24.96,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.36,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.35,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,34.36,23.03
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,56.41,39.44
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,82.39,59.96
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,112.27,84.01
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,141.96,108.28
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,173.26,133.76
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,232.0,178.65
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,303.55,234.15
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,342.0,265.48
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,379.46,295.34
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,384.37,298.58
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,379.03,293.23
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,400.42,309.2
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,420.82,324.1
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,507.28,389.77
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,597.17,456.32
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,630.19,480.15
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,658.7,501.07
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,695.03,527.07
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,730.93,552.48
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,707.65,533.85
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,674.31,508.55
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,680.26,513.02
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,691.89,521.08
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,617.2,466.02
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,541.1,409.5
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,608.57,462.71
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,671.34,510.91
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,624.61,476.6
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,570.0,437.12
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,616.61,475.36
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,647.68,501.26
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,506.23,394.54
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,375.11,293.26
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,337.87,265.18
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,300.92,236.37
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,259.71,204.54
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,219.19,172.21
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,175.08,135.71
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,132.84,99.89
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,84.95,58.97
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,33.18,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,13.5,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,9.83,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.73,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,26.68,16.59
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,59.25,32.27
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,100.65,58.24
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,151.36,96.53
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,202.15,139.04
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,257.93,186.63
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,311.19,232.5
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,366.98,279.51
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,420.16,323.54
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,473.14,366.05
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,521.53,403.1
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,569.3,438.35
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,613.78,471.69
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,656.86,503.17
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,693.95,528.6
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,728.77,550.55
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,758.97,570.39
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,786.46,588.29
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,807.18,600.35
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,828.12,612.58
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,840.77,620.45
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,850.04,626.23
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,853.23,627.25
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,852.96,626.16
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,846.6,622.44
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,836.86,616.66
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,820.38,606.5
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,805.65,597.67
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,780.13,581.22
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,751.89,563.0
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,713.29,537.85
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,673.19,511.44
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,628.98,482.17
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,586.39,452.3
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,533.82,413.64
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,481.7,374.19
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,419.39,325.65
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,359.92,277.78
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,290.69,221.17
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,227.6,167.98
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,148.69,101.82
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,74.87,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,27.78,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,9.83,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.78,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,27.87,17.26
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,58.61,33.39
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,99.65,59.48
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,149.53,96.75
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,198.72,137.18
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,253.26,182.73
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,305.41,226.42
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,360.8,271.59
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,413.24,313.53
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,466.75,354.53
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,516.13,391.05
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,564.78,425.48
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,608.97,456.98
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,651.88,486.8
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,690.0,513.13
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,726.07,536.96
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,756.23,557.23
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,783.76,575.81
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,810.59,593.29
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,831.23,606.67
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,666.5,492.61
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,474.17,349.72
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,472.74,350.32
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,470.76,349.46
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,463.62,344.76
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,455.92,339.72
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,647.33,484.78
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,805.68,594.81
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,785.37,582.0
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,757.49,565.6
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,720.53,542.07
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,681.75,517.01
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,636.91,487.85
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,591.06,455.98
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,540.02,418.52
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,487.17,378.58
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,425.25,330.99
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,366.05,283.71
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,295.56,225.66
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,231.36,171.1
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,151.9,103.37
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,77.09,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,28.81,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.43,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,23.64,13.8
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,56.28,28.43
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,100.65,55.37
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,154.31,95.57
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,207.51,140.07
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,266.54,190.31
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,322.02,237.86
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,379.91,286.23
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,434.12,331.08
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,488.8,374.91
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,539.7,414.83
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,589.37,452.74
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,634.05,485.65
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,676.97,516.44
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,632.26,479.47
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,559.23,421.54
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,486.97,367.32
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,406.24,305.43
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,632.9,479.27
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,851.14,630.54
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,774.44,576.2
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,672.92,500.58
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,785.3,585.5
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,876.47,646.78
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,869.51,641.88
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,858.99,635.58
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,747.77,559.61
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,619.18,464.57
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,709.79,535.8
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,767.65,578.27
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,735.96,557.17
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,697.52,531.87
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,652.69,501.47
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,606.66,468.57
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,552.78,428.79
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,499.2,388.03
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,436.47,339.57
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,379.04,293.26
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,306.71,233.48
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,241.01,177.43
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,158.22,106.23
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,80.19,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,14.21,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,24.32,14.12
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,55.08,28.46
