Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,97.83,54.08
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,150.56,93.21
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,202.57,136.91
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,259.33,185.82
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,315.32,233.99
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,372.96,282.52
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,426.28,327.13
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,480.03,370.73
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,530.0,410.19
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,578.73,447.57
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,623.29,480.69
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,666.15,511.67
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,703.82,537.88
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,739.05,560.93
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,769.14,581.13
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,796.32,599.31
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,818.6,613.17
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,837.65,624.86
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,850.2,633.2
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,859.24,639.33
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,862.94,641.0
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,863.05,640.42
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,856.13,636.26
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,845.72,629.91
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,829.7,620.14
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,810.44,608.23
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,784.92,591.8
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,756.61,573.43
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,722.06,550.58
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,681.31,523.12
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,636.23,492.92
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,590.1,459.92
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,536.01,419.11
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,484.91,379.37
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,422.43,330.51
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,362.83,282.14
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,290.89,222.3
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,225.78,166.56
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,144.03,95.6
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,57.15,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,16.71,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,26.05,15.17
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,55.3,31.13
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,95.65,55.81
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,145.27,92.1
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,195.18,133.2
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,250.56,179.99
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,303.4,224.7
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,359.94,271.51
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,412.69,314.82
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,466.92,357.82
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,516.38,395.92
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,565.64,432.56
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,609.83,464.31
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,652.62,494.04
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,691.18,520.25
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,727.72,543.44
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,758.48,563.49
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,783.48,579.63
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,808.22,594.46
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,830.12,607.35
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,843.33,616.24
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,853.09,623.07
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,857.61,625.82
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,858.59,626.39
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,852.54,623.34
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,843.03,618.16
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,827.61,609.17
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,808.9,598.08
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,783.83,582.71
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,755.96,565.4
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,726.45,546.85
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,690.03,523.26
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,645.79,494.57
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,600.33,462.95
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,547.41,423.8
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,494.58,383.48
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,432.54,335.34
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,375.54,289.17
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,304.27,230.13
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,239.47,174.62
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,155.98,101.15
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,67.5,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,14.74,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,20.79,10.92
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,51.06,24.49
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,96.05,50.75
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,151.92,92.29
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,205.49,137.46
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,263.59,187.81
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,319.33,236.28
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,377.29,285.44
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,431.58,331.11
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,486.21,375.64
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,536.14,415.35
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,585.09,453.13
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,629.25,486.03
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,671.5,516.62
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,709.24,542.84
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,744.41,565.81
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,773.93,584.67
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,800.4,601.37
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,820.97,614.02
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,838.07,624.37
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,849.9,632.2
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,858.15,637.78
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,860.34,638.45
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,858.92,636.87
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,851.19,632.18
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,839.97,625.31
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,823.1,614.97
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,803.06,602.56
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,775.98,585.06
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,746.2,565.66
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,714.06,544.51
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,675.36,518.5
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,630.48,488.23
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,584.57,455.19
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,530.18,414.11
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,476.4,372.34
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,416.16,324.97
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,356.59,276.45
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,283.81,215.84
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,218.29,159.71
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,138.25,88.34
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,52.93,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,14.74,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,23.29,12.28
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,50.82,27.47
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,89.3,50.02
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,138.23,85.5
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,187.36,125.95
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,241.85,172.24
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,294.54,217.3
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,351.52,265.09
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,305.86,235.3
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,223.06,171.64
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,297.24,229.14
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,377.45,290.29
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,499.77,385.7
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,638.61,491.29
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,673.78,515.98
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,708.13,538.86
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,737.88,559.16
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,764.9,577.52
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,613.44,464.34
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,424.64,317.51
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,460.13,344.66
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,489.23,366.41
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,543.28,407.86
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,604.99,454.11
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,722.97,545.31
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,816.28,612.17
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,599.72,455.41
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,361.66,271.8
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,336.24,254.4
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,310.84,236.22
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,348.03,266.39
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,373.27,287.22
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,269.35,207.63
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,171.95,131.28
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,345.29,271.64
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,464.71,363.91
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,403.15,314.12
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,344.62,265.88
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,270.96,204.91
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,205.08,148.95
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,125.59,77.64
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,42.11,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.78,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,27.25,14.83
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,51.85,31.21
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,87.21,53.1
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,133.17,86.07
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,179.55,123.5
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,233.04,168.14
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,219.04,165.84
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,178.85,138.48
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,167.17,129.08
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,153.3,117.58
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,262.45,202.94
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,379.71,292.2
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,352.55,270.36
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,315.15,240.53
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,393.26,299.99
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,472.67,359.01
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,494.53,374.59
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,516.12,390.1
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,536.19,403.95
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,562.54,422.08
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,533.9,400.42
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,510.21,382.36
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,447.96,336.05
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,376.55,282.57
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,596.91,453.97
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,788.06,592.78
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,454.54,351.74
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,98.95,72.37
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,280.77,217.01
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,453.09,347.44
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,540.58,415.63
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,602.73,464.41
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,556.52,430.76
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,510.19,396.98
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,447.85,349.66
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,391.74,305.97
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,329.27,256.82
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,271.25,209.88
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,194.42,147.57
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,133.51,97.28
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,74.09,44.11
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.88,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,24.59,12.45
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,42.33,28.43
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,63.62,45.78
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,87.83,65.21
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,112.66,85.4
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,138.86,106.62
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,134.49,103.78
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,126.22,97.28
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,159.85,123.78
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,194.98,151.17
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,231.58,179.49
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,268.71,207.96
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,311.54,240.6
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,356.64,274.51
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,316.34,242.46
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,268.4,204.68
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,293.07,223.28
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,313.88,238.56
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,251.88,191.05
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,195.06,147.25
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,165.25,124.44
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,135.44,101.39
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,260.11,198.06
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,385.29,290.98
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,204.53,155.52
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,29.97,18.43
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,46.41,31.77
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,62.87,44.99
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,36.72,24.07
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,13.03,4.98
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,15.45,6.98
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,21.72,12.18
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,28.0,17.42
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,24.61,14.69
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,21.23,11.92
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,17.36,8.76
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,13.5,5.54
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.64,2.26
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.78,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.37,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.98,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,3.73
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,13.24
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,36.7,24.94
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,50.17,36.51
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,63.6,47.9
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,77.08,59.17
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,67.19,50.7
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,57.01,42.03
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,110.65,86.11
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,164.82,129.85
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,193.16,152.02
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,222.49,174.79
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,197.09,154.15
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,170.57,132.6
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,172.27,133.51
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,173.95,134.39
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,95.63,71.91
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,18.37,9.35
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,116.16,88.32
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,216.55,167.06
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,176.97,135.81
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,137.44,104.63
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,147.5,112.66
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,157.65,120.72
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,225.08,174.26
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,302.54,234.58
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,155.19,119.65
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,14.49,6.19
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,65.28,47.66
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,117.27,89.71
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,116.0,88.84
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,114.82,88.14
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,163.01,128.1
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,207.86,165.0
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,180.86,143.33
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,154.31,121.89
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,126.02,98.83
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,93.9,72.24
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,67.28,49.73
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.87,27.32
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,22.3,9.15
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.89,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.78,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,9.64,2.42
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,13.5,5.77
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,17.84,9.5
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,26.06,16.4
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,29.93,19.55
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,133.98,105.3
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,242.06,191.75
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,265.02,209.17
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,288.39,226.88
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,238.59,187.1
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,182.68,142.04
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,236.26,184.14
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,296.04,230.01
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,313.48,243.07
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,331.19,256.43
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,343.25,264.94
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,355.38,273.5
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,358.61,275.87
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,361.71,278.21
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,267.7,206.37
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,169.39,129.66
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,149.08,113.97
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,128.8,98.06
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,125.9,95.93
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,123.01,93.81
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,184.06,143.01
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,254.99,199.16
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,223.33,174.55
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,200.14,156.64
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,281.39,224.38
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,347.59,278.68
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,304.57,244.15
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,256.82,205.73
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,213.26,170.27
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,171.53,135.48
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,154.93,119.8
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,130.26,95.99
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,69.95,37.23
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,10.49,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,21.14,8.44
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,43.35,25.0
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,79.84,47.43
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,125.67,80.98
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,171.98,118.96
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,223.26,162.59
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,204.74,157.56
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,157.55,124.58
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,178.0,140.84
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,198.36,156.7
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,285.71,226.17
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,384.13,303.14
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,412.58,324.27
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,440.53,344.9
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,359.51,280.85
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,265.04,205.21
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,281.52,217.99
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,293.86,227.29
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,299.03,231.12
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,304.14,234.95
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,282.85,218.43
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,267.85,206.78
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,175.2,134.69
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,84.21,62.41
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,65.3,47.44
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,46.41,32.28
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,79.34,59.07
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,112.97,86.25
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,108.05,82.42
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,103.15,78.66
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,173.51,136.2
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,242.72,191.89
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,119.32,93.14
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.4,3.88
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,41.19,22.52
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,77.48,43.25
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,124.14,76.53
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,80.65,52.27
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.66
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,10.61,3.27
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.86
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,125.95,98.13
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,244.21,192.61
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,148.87,116.12
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,48.33,34.08
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,51.24,36.43
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,54.15,38.72
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,51.25,36.21
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,48.35,33.73
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,107.86,81.55
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,168.42,129.33
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,100.09,74.94
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,32.87,20.97
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,122.73,92.97
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,215.31,165.33
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,213.11,163.47
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,210.91,161.88
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,139.47,106.11
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,69.66,50.66
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,102.42,77.02
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,136.21,103.97
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,112.6,85.34
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,89.11,66.74
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,53.16,37.84
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,49.27,35.01
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,81.73,61.79
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,70.79,52.94
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,59.92,44.08
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,196.81,157.21
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,294.3,231.32
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,222.71,170.29
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,161.15,117.01
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,76.61,35.49
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.75,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,13.5,5.28
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,22.19,12.86
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,30.89,20.41
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,40.07,28.29
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,49.27,36.07
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,62.83,47.31
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,76.36,58.37
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,89.43,69.02
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,102.54,79.62
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,95.32,73.46
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,88.05,67.32
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,91.95,70.36
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,95.85,73.41
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,117.87,91.01
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,140.03,108.52
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,134.19,103.68
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,128.32,98.9
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,185.37,144.7
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,243.56,190.78
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,218.18,170.53
