Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,192.65,150.25
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,213.43,166.97
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,234.49,183.82
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,274.63,215.99
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,308.67,243.2
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,293.52,231.53
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,278.29,219.89
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,218.25,172.25
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,167.46,131.45
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,110.19,85.33
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,55.09,40.21
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,44.44,31.5
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,33.79,22.7
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,28.96,18.71
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,24.12,14.68
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,19.77,11.03
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,15.43,7.33
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,11.08,3.57
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.37,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,10.61,3.42
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,28.48,18.56
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,44.44,31.97
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,61.39,46.0
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,78.35,59.87
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,86.6,66.54
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,94.88,73.22
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,67.23,50.19
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,39.64,27.27
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,67.72,50.4
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,95.89,73.39
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,88.57,67.22
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,81.3,61.14
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,87.61,66.27
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,93.95,71.43
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,104.3,79.7
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,114.73,88.0
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,104.35,79.68
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,93.96,71.36
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,75.95,56.8
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,58.02,42.23
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,52.69,37.95
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,47.36,33.64
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,49.77,35.73
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,52.18,37.84
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,46.85,33.59
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,41.53,29.3
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,35.72,24.5
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,29.92,19.64
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,24.12,14.77
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,18.32,9.82
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,13.01,5.21
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.57
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,16.89,1.51
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,36.55,22.29
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,66.86,43.62
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,102.74,71.1
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,139.31,101.4
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,179.56,135.67
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,199.56,156.1
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,210.4,167.34
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,246.63,196.78
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,284.85,227.33
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,287.37,229.05
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,282.86,224.7
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,243.45,192.97
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,197.7,155.73
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,352.83,280.65
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,517.68,406.97
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,560.79,439.22
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,611.01,477.03
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,696.52,542.53
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,780.25,601.97
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,625.85,487.04
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,448.6,348.03
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,531.18,413.49
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,606.01,470.74
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,594.73,462.73
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,582.0,454.21
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,583.58,457.31
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,590.98,464.43
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,570.97,450.26
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,549.08,434.72
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,530.75,422.25
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,509.54,407.31
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,470.74,378.24
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,431.51,348.28
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,388.11,313.83
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,344.72,278.49
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,294.13,236.89
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,245.7,195.73
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,189.59,147.11
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,138.53,101.23
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,65.36,21.35
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,16.4,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,32.12,20.48
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,51.93,37.78
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,72.87,55.5
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,93.7,72.96
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,116.08,91.51
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,136.71,108.53
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,157.64,125.46
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,108.73,85.18
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,57.99,42.99
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,87.07,66.87
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,116.29,90.4
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,69.63,52.05
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,23.19,13.64
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,155.53,121.98
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,292.51,229.29
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,277.49,216.3
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,256.64,199.41
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,361.49,281.43
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,471.29,364.1
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,419.67,323.84
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,358.83,276.99
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,503.86,391.11
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,641.73,495.17
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,579.81,447.99
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,524.8,406.41
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,426.16,331.2
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,329.0,255.55
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,405.67,317.89
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,477.24,374.31
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,562.49,442.77
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,625.9,493.38
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,581.48,460.06
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,538.82,427.96
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,485.46,386.31
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,433.03,344.22
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,370.36,293.04
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,311.24,243.12
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,239.68,182.43
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,176.1,126.16
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,82.02,22.64
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,12.1,0.0
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,31.11,15.72
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,68.47,35.12
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,116.54,68.71
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,165.35,109.04
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,219.78,156.5
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,272.99,204.0
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,327.89,252.32
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,379.59,297.65
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,432.17,342.4
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,480.39,382.48
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,528.02,420.85
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,571.77,455.87
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,614.11,488.93
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,648.92,514.64
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,682.75,538.92
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,712.35,559.4
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,739.23,577.71
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,761.5,591.77
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,780.77,603.68
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,793.33,611.74
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,802.56,617.55
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,805.63,618.33
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,805.29,616.91
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,798.87,612.6
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,789.13,606.15
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,773.22,595.85
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,758.88,586.79
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,470.31,373.2
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,167.72,129.82
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,286.1,227.77
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,393.1,312.97
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,360.2,287.69
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,327.25,262.53
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,383.07,308.3
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,418.76,335.54
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,355.3,282.95
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,295.57,232.37
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,225.32,172.56
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,162.8,116.97
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,74.91,15.7
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,13.64,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,32.35,17.87
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,67.97,37.89
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,114.29,70.39
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,155.06,105.62
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,195.93,142.4
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,244.4,184.32
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,296.6,228.86
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,355.59,277.5
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,421.08,330.22
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,468.92,367.78
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,516.58,403.83
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,559.75,435.72
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,601.84,465.63
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,638.42,491.01
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,672.99,514.26
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,702.93,535.29
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,730.37,553.56
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,752.03,567.28
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,770.76,579.09
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,738.49,557.15
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,695.36,525.97
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,696.15,526.84
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,694.56,525.61
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,742.14,561.44
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,778.75,586.55
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,762.9,577.23
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,744.1,566.41
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,691.39,530.81
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,635.84,491.68
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,623.44,484.16
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,607.41,473.34
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,561.73,440.5
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,515.69,406.73
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,458.25,362.75
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,402.58,318.84
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,338.59,267.38
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,278.37,217.34
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,206.52,157.19
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,143.61,102.33
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,66.7,8.74
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,14.11,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,31.58,17.48
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,67.78,37.85
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,114.32,69.85
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,160.97,107.38
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,213.97,152.41
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,265.33,197.14
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,320.49,244.63
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,371.72,288.83
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,424.24,332.92
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,473.23,373.14
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,521.99,412.06
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,565.47,445.77
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,607.71,477.61
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,645.13,505.29
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,680.66,530.98
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,710.44,551.53
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,737.61,569.02
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,759.92,582.96
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,782.6,597.13
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,795.32,605.22
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,804.68,611.11
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,808.12,613.33
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,808.12,613.35
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,801.79,609.15
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,792.1,602.81
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,776.26,591.18
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,757.34,577.57
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,736.42,563.48
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,708.32,544.36
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,673.7,520.84
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,637.11,495.45
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,592.86,463.16
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,547.69,429.4
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,495.66,388.98
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,444.09,347.74
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,383.93,299.76
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,324.65,250.62
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,252.91,190.02
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,189.09,132.52
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,85.88,5.9
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,9.95,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,24.43,14.49
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,64.94,29.28
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,115.93,63.49
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,167.44,105.53
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,224.15,154.84
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,279.88,204.88
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,336.96,255.49
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,390.02,301.25
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,443.52,345.59
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,494.03,385.94
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,543.78,423.96
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,588.34,457.65
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,631.13,488.87
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,669.38,515.08
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,705.14,538.0
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,735.93,557.07
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,763.73,573.89
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,785.76,586.66
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,804.31,597.07
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,817.32,604.99
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,826.76,610.66
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,831.0,612.39
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,831.61,611.91
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,825.1,607.55
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,815.03,601.04
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,799.75,591.22
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,781.18,579.35
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,756.1,563.19
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,728.15,545.13
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,693.14,522.16
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,656.0,497.55
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,611.96,467.23
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,570.74,437.43
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,517.22,397.41
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,464.13,356.4
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,401.73,307.52
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,342.19,258.79
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,267.59,197.13
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,200.77,137.55
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,90.12,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,10.24,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,25.35,14.94
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,64.11,29.88
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,113.76,62.72
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,164.84,103.86
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,221.45,152.51
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,275.61,200.48
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,332.22,249.84
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,385.37,295.8
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,439.24,340.83
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,489.06,380.48
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,538.14,417.87
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,582.63,453.44
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,625.47,486.98
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,664.1,515.72
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,700.31,542.02
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,730.6,562.21
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,757.96,580.27
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,781.16,595.56
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,801.14,608.63
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,814.5,617.98
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,824.32,625.02
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,828.21,628.1
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,828.5,628.84
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,822.11,624.9
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,812.2,618.65
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,796.54,608.68
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,777.62,596.44
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,752.43,580.51
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,724.43,562.45
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,689.43,538.25
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,652.37,512.33
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,612.52,482.87
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,567.39,448.55
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,513.53,406.63
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,460.13,363.72
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,397.04,312.5
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,336.9,261.64
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,261.97,197.83
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,194.89,136.21
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,89.02,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,13.76,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,23.39,13.08
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,61.34,29.28
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,110.79,61.81
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,136.44,93.87
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,136.31,104.35
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,165.44,128.75
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,195.42,153.5
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,254.24,200.35
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,322.13,254.91
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,419.19,332.93
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,531.55,423.1
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,436.3,347.37
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,299.13,234.9
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,489.66,390.04
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,691.8,548.8
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,722.02,570.27
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,749.33,590.1
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,769.92,603.81
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,787.12,615.1
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,799.47,623.78
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,808.36,630.07
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,811.25,631.1
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,810.62,629.74
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,803.21,624.48
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,792.4,616.92
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,775.61,605.34
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,755.73,591.61
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,729.77,573.09
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,705.6,555.94
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,668.71,529.45
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,630.1,501.07
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,584.57,466.58
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,538.28,430.73
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,482.31,385.7
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,430.15,342.49
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,366.67,289.84
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,306.98,238.72
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,229.82,173.17
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,162.43,112.52
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,73.82,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,17.69,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,29.76,17.34
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,58.51,35.71
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,98.37,62.74
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,139.64,94.57
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,187.94,134.08
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,235.52,174.41
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,290.25,221.2
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,338.81,264.0
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,389.52,308.21
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,438.49,350.04
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,489.55,393.01
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,266.55,216.78
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,9.66,2.35
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,214.36,171.87
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,428.34,342.12
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,292.12,232.95
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,142.27,110.42
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,232.4,183.43
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,322.56,255.0
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,277.44,218.88
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,225.83,177.53
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,333.1,264.34
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,444.0,351.77
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,382.21,302.79
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,327.99,259.5
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,319.55,253.44
