Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,310.89,247.13
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,267.3,212.84
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,216.67,172.48
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,196.96,156.86
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,177.42,141.24
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,159.61,127.18
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,141.99,113.1
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,316.28,261.54
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,438.69,361.4
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,374.83,305.98
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,314.57,252.41
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,244.47,189.85
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,181.85,129.25
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,81.61,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,11.8,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,19.96,10.3
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,61.05,27.31
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,113.93,62.4
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,168.17,107.45
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,227.84,161.11
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,285.2,214.7
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,343.89,269.14
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,399.59,320.6
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,455.65,370.95
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,507.71,415.86
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,558.82,458.4
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,604.88,496.13
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,649.02,531.15
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,689.03,562.14
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,726.41,590.14
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,758.5,612.9
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,787.45,633.17
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,810.39,648.13
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,829.76,660.52
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,843.97,670.45
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,854.45,677.81
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,858.82,679.62
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,859.37,678.87
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,853.44,674.62
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,843.77,667.86
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,827.77,656.92
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,808.3,643.6
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,783.31,626.05
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,755.29,606.3
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,718.77,580.36
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,680.22,552.67
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,634.81,518.49
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,588.16,482.16
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,537.46,440.66
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,483.18,395.05
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,418.36,340.1
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,356.41,285.42
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,278.52,216.49
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,208.55,148.39
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,92.84,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,11.8,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,20.14,10.14
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,58.85,26.73
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,110.92,60.72
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,163.48,103.76
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,221.61,155.28
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,278.26,207.42
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,336.12,260.08
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,391.5,309.85
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,447.38,358.56
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,498.69,402.33
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,549.15,444.04
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,595.19,480.95
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,639.43,515.3
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,678.28,544.84
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,714.54,571.71
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,745.79,592.88
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,773.95,611.49
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,797.24,626.53
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,817.11,639.12
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,830.8,648.6
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,840.8,655.64
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,844.76,657.7
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,844.96,657.3
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,838.76,653.44
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,828.88,647.17
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,813.35,637.34
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,794.43,625.17
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,768.93,607.98
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,740.48,588.62
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,704.85,563.83
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,667.06,537.18
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,622.78,504.03
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,577.33,468.88
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,527.04,428.07
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,473.32,383.34
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,408.78,330.06
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,347.2,276.85
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,270.34,209.27
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,201.51,142.27
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,89.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,12.29,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,19.58,9.03
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,53.91,25.36
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,103.91,57.97
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,153.0,97.27
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,208.17,145.06
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,261.56,193.35
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,317.85,243.72
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,370.47,290.91
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,423.87,337.54
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,472.72,379.37
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,520.94,419.87
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,564.76,455.85
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,606.97,489.68
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,644.27,517.97
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,679.18,543.72
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,709.64,565.54
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,737.26,584.33
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,759.36,598.97
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,778.29,611.32
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,790.91,620.33
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,800.04,626.97
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,802.97,628.02
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,802.37,626.7
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,796.18,622.72
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,786.56,616.42
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,770.23,605.34
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,750.79,592.1
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,724.88,573.89
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,696.32,553.7
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,663.5,530.23
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,624.72,501.36
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,580.47,467.58
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,535.39,432.34
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,481.19,388.27
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,427.95,343.9
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,367.32,293.29
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,307.86,241.99
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,233.37,177.38
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,168.04,115.55
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,74.97,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.7
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.07
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.75
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.61
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,57.92,43.3
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,69.99,53.37
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,82.1,63.3
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,152.84,120.68
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,231.15,183.71
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,170.99,135.12
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,105.61,81.39
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,112.49,86.69
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,119.39,91.92
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,114.51,87.65
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.62,83.42
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,141.43,108.83
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,173.64,134.35
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,209.18,162.58
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,245.44,191.21
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,246.07,191.59
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,246.68,192.04
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,164.16,126.85
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,126.67,96.97
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,171.38,132.68
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,204.65,159.56
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,238.42,186.7
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,146.2,113.43
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.96
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,11.8,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,18.94,7.16
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,49.13,22.47
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,98.23,53.25
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,147.55,92.12
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,203.34,140.22
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,256.59,188.38
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,313.2,239.41
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,366.56,287.7
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,420.83,335.53
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,471.19,378.38
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,521.12,419.47
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,566.3,456.86
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,609.96,492.08
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,649.1,521.94
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,685.93,549.48
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,716.84,571.28
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,744.85,589.81
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,768.38,605.14
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,788.69,618.11
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,802.47,627.37
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,812.72,634.2
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,816.92,635.88
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,817.49,635.16
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,812.16,631.35
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,803.29,625.2
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,787.95,614.57
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,769.29,601.71
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,744.81,584.71
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,717.51,565.7
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,683.02,541.35
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,646.43,515.05
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,602.13,481.76
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,560.59,449.59
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,507.61,406.91
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,455.05,363.35
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,391.64,311.01
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,331.32,259.14
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,255.96,194.14
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,188.79,129.0
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,83.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,11.3,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,18.12,5.84
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,47.17,22.01
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,92.67,50.44
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,140.48,87.5
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,194.87,133.47
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,247.2,180.3
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,301.1,228.34
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,352.34,273.47
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,404.79,318.43
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,453.2,359.19
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,501.03,398.26
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,544.62,432.99
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,586.94,465.77
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,623.63,493.61
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,658.03,519.13
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,688.18,540.85
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,715.72,559.76
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,739.58,575.29
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,757.31,586.44
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,770.34,595.47
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,780.09,602.32
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,782.88,603.54
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,786.46,605.52
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,780.64,601.86
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,771.53,596.08
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,755.26,585.34
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,736.03,572.58
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,710.86,555.34
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,683.15,536.25
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,647.79,511.14
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,610.69,483.59
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,566.34,450.18
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,524.11,417.51
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,469.61,373.84
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,416.37,330.08
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,352.17,277.89
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,291.87,227.05
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,215.89,162.64
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,149.43,100.83
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,56.78,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,12.78,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,20.47,5.95
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,46.01,25.37
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,85.99,51.53
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,101.19,71.17
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,97.87,75.93
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,118.43,93.06
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,139.57,110.43
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,110.23,86.53
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.3,60.94
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,149.27,118.41
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,256.84,205.04
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,144.64,114.15
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.8
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.88,74.49
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,91.97,70.39
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.37
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.83
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.28
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.83
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.86,82.59
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,137.41,107.52
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,168.64,132.88
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,163.48,128.81
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,158.36,124.86
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,127.73,100.36
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,97.34,75.74
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,102.16,79.95
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,107.23,84.35
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,95.24,74.56
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,83.25,64.7
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,210.46,172.75
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,310.99,254.14
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,251.86,203.95
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,197.07,156.97
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,138.96,106.81
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,85.35,57.67
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,31.27,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,11.8,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,21.13,5.22
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,43.14,27.14
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,75.66,51.21
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,110.24,78.88
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,149.28,111.48
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,186.94,143.01
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,230.49,179.68
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,269.81,213.93
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,309.19,247.15
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,326.35,261.3
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,335.68,268.24
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,366.18,292.04
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,394.36,313.55
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,419.11,331.74
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,442.94,348.86
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,470.76,369.99
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,498.77,391.03
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,513.09,400.86
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,526.61,410.09
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,567.04,441.29
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,614.57,476.91
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,679.57,525.66
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,740.71,569.77
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,495.5,387.55
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,223.73,173.35
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,211.36,164.82
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,199.01,155.35
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,186.54,145.77
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,174.15,136.21
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,210.88,166.62
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,240.46,190.92
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,216.34,172.15
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,192.54,153.54
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,165.52,131.72
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,138.96,109.91
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,110.67,86.44
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,82.97,63.09
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,53.1,37.75
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,27.31,14.96
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,11.3,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,18.65,2.34
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,42.58,21.85
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,84.05,47.84
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,126.84,80.08
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,177.05,121.74
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,199.51,149.6
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,204.0,159.87
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,237.33,188.33
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,271.66,217.18
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,207.39,165.74
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,129.12,101.08
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,161.49,127.36
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,194.66,154.04
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,272.49,216.89
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,356.3,283.51
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,304.96,241.42
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,249.85,196.18
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,188.22,146.68
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,126.58,96.83
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,113.72,86.52
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,100.87,76.21
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,99.4,74.9
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.93,73.62
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,258.58,204.06
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,414.86,327.47
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,423.05,334.72
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,429.87,341.22
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,419.03,333.6
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,415.03,331.15
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,491.89,395.43
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,552.96,445.94
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,508.9,411.49
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,464.7,376.51
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,411.41,332.79
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,357.98,288.11
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,296.31,236.23
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,239.29,187.16
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,169.34,127.3
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,108.92,71.89
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,38.96,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,11.3,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,18.13,0.15
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,39.91,20.6
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,78.06,44.53
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,119.12,75.23
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,167.29,114.4
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,214.38,154.58
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,265.88,198.85
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,311.95,239.3
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,361.33,282.24
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,426.52,336.45
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,497.33,394.48
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,543.42,433.04
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,588.41,470.04
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,628.43,501.82
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,668.06,532.65
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,700.47,557.76
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,730.19,579.43
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,676.26,535.71
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,603.63,476.45
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,707.87,560.26
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,803.66,631.97
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,808.64,635.23
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,810.03,636.38
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,805.18,633.11
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,796.81,627.43
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,781.46,616.92
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,762.85,604.11
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,738.07,587.37
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,710.49,568.5
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,563.81,454.06
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,410.2,330.25
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,497.07,402.31
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,554.09,448.18
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,500.12,403.08
