Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,446.8,358.06
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,381.95,304.4
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,320.46,251.48
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,245.59,186.3
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,177.33,119.14
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,68.31,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,10.32,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,16.96,0.0
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,38.46,18.26
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,81.04,43.5
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,126.55,77.35
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,179.74,121.36
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,173.83,130.3
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,135.0,107.37
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,246.16,192.68
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,390.31,305.91
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,345.99,274.38
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,268.28,212.68
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,410.87,327.29
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,574.77,455.17
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,612.5,482.55
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,648.13,508.29
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,679.01,530.59
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,707.37,550.4
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,730.8,564.43
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,754.37,578.11
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,768.67,587.5
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,779.66,594.74
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,785.06,597.06
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,787.04,597.18
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,782.77,595.03
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,775.13,590.72
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,760.82,582.2
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,743.33,571.49
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,719.63,557.16
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,697.53,543.88
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,664.56,521.71
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,629.39,496.52
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,586.08,463.99
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,541.76,429.89
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,488.2,387.75
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,435.28,344.77
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,371.24,292.68
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,313.92,243.84
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,236.95,178.34
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,169.63,113.03
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,65.03,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,8.85,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,15.39,0.0
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,36.97,15.75
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,83.18,42.01
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,131.46,78.26
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,186.9,125.33
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,241.62,174.82
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,300.26,228.17
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,354.9,278.42
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,410.21,328.08
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,462.13,373.71
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,513.94,417.84
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,560.88,456.47
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,606.33,492.57
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,647.76,524.46
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,687.03,553.95
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,719.65,578.64
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,749.29,599.36
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,774.21,615.53
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,795.79,629.18
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,810.98,639.65
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,822.51,647.61
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,828.27,650.35
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,830.27,650.58
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,825.89,647.63
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,817.8,642.22
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,803.67,632.91
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,786.05,621.22
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,761.66,604.64
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,734.22,585.82
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,699.78,561.68
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,663.16,535.37
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,620.09,502.5
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,575.75,467.74
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,522.08,424.62
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,472.08,382.79
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,408.35,328.92
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,347.49,275.33
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,270.5,207.37
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,201.82,136.77
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,80.41,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,8.85,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,14.25,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,35.0,15.43
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,79.26,41.23
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,126.95,77.02
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,180.69,122.26
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,232.76,169.21
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,288.07,219.17
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,340.25,266.35
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,393.77,313.55
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,442.96,356.12
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,491.83,397.15
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,536.7,434.44
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,580.31,469.79
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,617.36,498.4
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,653.53,525.56
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,684.57,549.63
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,712.92,570.85
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,736.46,586.46
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,756.98,599.81
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,771.42,610.12
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,782.5,618.12
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,787.19,620.46
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,788.42,620.47
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,783.38,617.28
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,774.95,611.8
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,760.26,600.75
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,742.44,587.57
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,722.9,575.4
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,696.32,557.94
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,662.37,533.73
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,626.4,506.49
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,583.48,473.32
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,539.56,438.55
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,486.13,394.72
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,433.36,350.23
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,369.66,297.4
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,312.78,247.99
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,237.11,181.9
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,170.71,115.66
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,65.57,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,15.33,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,32.92,19.88
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,57.8,39.97
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,85.65,62.85
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,116.28,88.68
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,146.58,114.63
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,179.04,142.44
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,188.19,151.97
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,190.44,154.68
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,220.81,179.53
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,252.71,205.34
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,342.26,278.44
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,441.91,358.56
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,314.05,254.59
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,163.8,129.45
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,125.31,98.19
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,87.09,66.76
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,139.59,109.64
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,193.22,152.64
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,211.98,168.0
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,231.05,183.71
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,141.3,111.21
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,54.15,39.49
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,55.11,40.37
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,56.08,41.22
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,93.06,71.93
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,131.64,103.77
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,219.73,177.74
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,304.4,247.78
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,181.42,147.11
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.51
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,56.04,42.06
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,49.27,36.47
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,42.49,30.75
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,35.72,24.95
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,28.47,18.71
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,21.22,12.39
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,14.46,6.41
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.71,0.18
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.93,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,21.23,12.95
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,37.66,27.23
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,23.17,14.55
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,8.68,1.91
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,9.17,2.31
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,9.65,2.72
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,79.8,62.92
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,151.23,122.9
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,153.32,124.4
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,155.41,126.03
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,124.58,100.16
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,93.95,74.36
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,53.67,40.22
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.94
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,14.01,6.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,14.49,6.79
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,109.43,87.84
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,209.29,171.36
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,167.19,136.19
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,125.5,101.3
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,84.18,66.56
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,44.44,32.72
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,48.31,36.15
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,52.18,39.58
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,46.85,35.07
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,41.52,30.53
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,35.72,25.53
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,29.92,20.47
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,23.64,14.96
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,17.36,9.39
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,12.05,4.59
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,9.16,1.5
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,15.43,7.43
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,22.67,13.92
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,29.92,20.37
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,37.17,26.77
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,28.47,19.17
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,27.51,18.2
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,42.5,31.01
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,40.09,28.86
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.52
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,60.91,46.23
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,108.2,85.98
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,156.42,125.97
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,189.57,153.32
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,223.39,181.01
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,200.46,162.07
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,177.37,143.02
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,151.6,121.8
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,125.9,100.51
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,138.65,111.25
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,151.61,122.16
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,164.63,133.25
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,177.92,144.6
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,171.32,139.32
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,164.81,134.13
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,115.51,92.94
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,67.67,52.47
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,60.4,46.4
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,53.14,40.25
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,45.39,33.64
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,37.65,26.95
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,29.92,20.23
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,22.19,13.42
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,15.43,7.36
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,0.99
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.49,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,4.33,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,7.71,0.9
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,11.57,4.37
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,15.43,7.84
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,19.29,11.25
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,23.16,14.6
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,27.02,17.96
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,30.89,21.28
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,34.28,24.16
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,37.67,27.03
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,28.97,19.45
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.91
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,149.69,122.26
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,284.95,232.49
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,234.83,190.82
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,179.18,144.83
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,162.43,130.9
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,145.6,116.77
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,169.55,136.61
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,193.87,156.58
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,223.15,180.76
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,252.93,205.24
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,222.99,180.82
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,193.04,156.37
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,188.3,152.53
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,183.6,148.69
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,193.69,157.54
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,203.82,166.4
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,154.07,125.23
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,105.3,84.32
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,94.33,75.28
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,83.38,66.11
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,262.35,220.75
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,397.89,330.56
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,334.93,275.21
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,275.83,222.64
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,207.65,161.57
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,147.29,100.86
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,55.76,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,15.73,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,26.99,11.18
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,68.59,34.0
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,115.02,67.4
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,168.26,111.53
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,220.47,158.85
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,277.06,211.09
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,329.43,260.21
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,383.22,309.7
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,433.32,355.25
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,482.76,399.09
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,461.97,383.18
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,413.67,342.53
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,439.99,363.83
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,465.24,383.68
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,340.65,280.69
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,200.69,162.22
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,176.24,141.74
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,151.63,121.03
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,146.71,116.96
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,141.8,112.9
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,144.94,115.3
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,148.13,117.76
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,173.69,138.97
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,199.76,160.52
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,133.7,106.3
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,69.63,53.03
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,67.68,51.64
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,65.74,50.21
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,67.19,51.55
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,68.64,52.91
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,61.37,46.95
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,54.11,40.92
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,239.29,201.38
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,387.34,322.4
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,323.58,266.45
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,264.43,213.92
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,188.6,147.3
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,123.11,84.78
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,44.93,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,14.74,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,27.04,12.29
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,65.49,35.34
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,107.36,65.31
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,157.58,106.25
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,206.44,149.76
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,259.24,197.28
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,309.16,242.41
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,361.09,288.24
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,408.44,328.85
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,455.95,368.2
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,341.49,279.04
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,185.01,149.74
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,224.0,181.83
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,261.72,211.81
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,375.73,304.53
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,498.76,400.65
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,511.03,408.12
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,521.78,415.2
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,505.56,402.18
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,487.24,387.67
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,479.85,381.97
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,478.53,380.67
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,465.94,371.17
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,452.48,361.08
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,366.21,292.73
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,273.04,217.89
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,391.67,315.78
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,495.44,397.42
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,377.85,303.86
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,259.81,209.06
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,235.25,190.34
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,210.96,170.99
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,311.01,253.34
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,389.16,312.08
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,326.18,260.88
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,267.07,211.75
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,195.23,150.44
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,133.12,91.12
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,49.56,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,22.07,10.77
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,37.23,26.36
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,56.07,43.51
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,75.35,60.93
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,95.65,78.68
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,116.96,97.2
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,91.58,75.24
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,64.76,51.73
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,112.12,92.97
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,160.41,134.43
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,146.59,122.2
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,132.3,109.59
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,166.39,138.8
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,201.24,168.46
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,249.99,210.14
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,296.87,249.97
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,281.32,236.34
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,264.96,222.09
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,306.33,258.09
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,348.71,294.81
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,425.05,361.4
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,502.58,428.12
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,446.05,379.78
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,396.63,337.14
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,360.93,306.93
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,317.36,269.92
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,270.77,230.15
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,224.86,190.59
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,194.7,164.93
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,172.37,145.82
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,155.29,131.19
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,138.43,116.63
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,118.99,99.64
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,99.87,82.75
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,80.12,65.24
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,60.32,47.45
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,41.54,30.29
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,22.21,11.96
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,11.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
