Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,12.78,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,22.78,9.12
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,63.47,32.19
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,107.74,63.76
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,161.35,108.42
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,147.45,112.86
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,98.36,81.93
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,114.08,95.54
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,130.02,109.06
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,144.33,121.0
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,158.95,133.08
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,171.13,142.94
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,183.44,152.84
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,193.11,160.41
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,202.85,168.0
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,451.6,380.69
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,704.51,582.24
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,728.92,595.85
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,750.27,608.89
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,765.73,618.51
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,777.83,625.63
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,783.38,627.41
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,785.44,626.81
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,782.17,623.61
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,775.46,618.11
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,761.34,608.08
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,744.02,595.92
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,721.17,580.48
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,695.56,563.02
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,663.54,540.43
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,625.61,511.96
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,582.66,479.56
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,538.73,445.36
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,485.91,402.89
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,433.67,359.29
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,372.96,307.65
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,312.8,254.6
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,237.82,187.7
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,171.71,121.27
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,66.22,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,12.78,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,24.33,12.37
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,61.35,33.97
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,102.15,62.89
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,151.98,103.42
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,132.2,100.16
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,82.04,66.76
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,111.18,91.84
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,141.28,117.37
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,283.4,234.81
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,453.02,373.45
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,318.88,265.93
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,143.19,116.98
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,169.58,139.15
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,196.59,161.28
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,180.22,147.05
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,163.49,132.63
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,174.04,141.12
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,184.75,149.68
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,185.52,150.27
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,186.3,150.92
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,196.51,159.47
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,206.88,168.16
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,200.87,163.29
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,194.85,158.48
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,143.57,115.81
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,93.14,73.49
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,101.81,80.98
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,110.71,88.63
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,374.73,316.76
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,598.77,499.48
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,555.6,464.11
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,511.8,428.83
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,461.31,386.38
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,411.41,343.24
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,348.77,289.07
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,289.81,236.44
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,216.32,170.64
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,151.59,106.9
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,68.29,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,11.8,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,20.42,8.53
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,56.88,28.2
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,98.0,56.09
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,147.81,95.55
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,196.54,138.42
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,249.62,186.24
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,300.07,232.41
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,351.83,279.09
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,246.78,199.7
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,101.76,80.38
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,109.63,86.7
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,117.52,92.91
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,160.75,128.33
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,205.03,164.13
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,212.58,170.03
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,220.15,176.02
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,305.44,245.75
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,395.5,317.9
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,500.53,404.8
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,610.16,493.61
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,613.81,495.34
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,615.45,495.89
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,437.59,353.48
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,244.37,194.27
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,338.49,271.97
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,415.77,334.5
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,330.38,265.82
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,239.3,191.72
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,131.43,104.05
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,29.93,19.5
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,27.03,17.18
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,24.12,14.8
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,20.74,11.96
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,17.36,9.08
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,174.58,141.54
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,296.13,235.72
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,221.93,170.48
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,156.6,107.85
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,70.58,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,18.88,7.13
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,55.75,27.53
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,96.96,55.51
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,146.91,95.38
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,196.31,139.13
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,250.97,188.6
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,301.76,235.33
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,354.57,282.94
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,402.95,325.94
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,451.63,367.87
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,496.56,405.51
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,540.58,441.17
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,579.49,471.76
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,616.61,499.99
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,646.25,521.53
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,675.19,541.75
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,700.48,558.46
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,723.04,572.23
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,738.29,579.61
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,750.3,584.37
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,756.46,584.65
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,759.26,582.29
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,755.74,579.47
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,748.91,574.58
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,736.11,566.48
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,720.26,556.39
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,701.54,545.04
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,675.89,528.71
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,642.6,506.98
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,607.49,482.46
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,566.08,452.06
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,523.71,420.06
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,471.6,378.83
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,420.23,336.92
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,362.11,289.05
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,304.61,239.91
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,231.19,176.98
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,166.52,115.25
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,74.62,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,10.81,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,20.12,7.1
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,55.05,29.24
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,94.2,55.63
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,142.62,93.2
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,190.11,133.74
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,243.16,180.16
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,232.23,181.59
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,192.66,154.88
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,305.1,244.5
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,443.45,354.95
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,487.72,392.22
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,531.34,428.52
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,570.85,460.1
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,609.04,489.93
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,640.73,515.04
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,670.08,537.98
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,696.65,557.67
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,723.54,576.19
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,738.97,587.47
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,751.15,596.54
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,757.82,600.61
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,761.11,602.37
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,757.68,601.12
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,750.91,597.58
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,739.04,589.32
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,724.02,578.88
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,701.9,564.26
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,677.06,547.56
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,647.73,526.18
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,612.38,498.79
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,571.07,466.98
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,528.72,433.52
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,477.12,391.05
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,426.13,347.87
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,365.26,296.24
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,310.78,248.08
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,236.43,183.01
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,170.96,119.92
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,76.73,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,14.34,3.11
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,53.25,28.12
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,93.27,55.39
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,142.65,94.3
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,190.52,136.3
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,242.77,183.04
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,292.9,228.29
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,345.51,274.76
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,288.62,234.25
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,195.53,159.32
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,176.71,143.62
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,158.15,127.66
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,170.71,137.63
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,183.5,147.64
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,190.52,152.85
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,197.62,158.12
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,178.77,142.36
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,159.72,126.54
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,172.41,136.86
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,185.28,147.23
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,208.56,165.82
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,232.25,184.56
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,297.72,237.63
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,357.04,284.89
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,319.85,254.94
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,282.78,225.35
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,300.29,241.13
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,324.42,261.77
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,473.93,385.09
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,595.55,481.5
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,553.35,448.53
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,510.49,415.53
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,457.63,373.15
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,405.85,330.36
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,343.83,278.87
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,285.31,228.52
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,212.32,165.11
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,147.83,104.53
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,66.75,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,14.46,6.55
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,23.64,14.92
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,32.82,23.19
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,42.01,31.38
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,51.21,39.44
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,64.28,50.86
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,77.37,62.16
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,80.29,64.43
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,83.21,66.67
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,100.32,81.03
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,117.53,95.28
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,137.33,111.56
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.29,127.78
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,169.97,138.13
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,182.87,148.65
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,217.99,177.3
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,259.79,210.9
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,259.41,210.32
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,252.43,204.64
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,226.93,183.45
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,201.24,162.14
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,193.81,156.24
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,186.37,150.29
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,164.67,132.38
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,143.04,114.5
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,136.69,109.5
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,130.38,104.49
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,124.64,99.94
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,118.97,95.44
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,106.46,85.3
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,93.95,75.04
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,248.31,207.96
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,375.74,310.72
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,313.67,257.49
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,255.84,207.42
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,187.94,147.97
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,127.93,91.96
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,58.67,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,14.51,1.86
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,50.23,26.51
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,88.77,52.32
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,136.83,89.57
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,183.81,129.61
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,236.78,176.14
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,286.24,221.18
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,338.12,267.79
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,386.67,310.47
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,436.56,353.2
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,291.11,238.12
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,105.73,83.01
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,85.14,65.6
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,64.78,48.39
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,117.24,91.61
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,170.84,135.21
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,221.51,176.22
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,279.78,222.77
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,382.79,306.67
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,489.63,391.68
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,397.53,317.0
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,302.81,239.56
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,383.64,306.09
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,456.6,365.41
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,593.88,478.73
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,709.0,571.1
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,687.06,554.51
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,662.52,536.5
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,404.81,330.65
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,137.15,107.42
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,124.19,97.44
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,111.25,87.15
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,289.46,237.37
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,420.14,341.4
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,359.78,289.42
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,302.65,239.43
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,229.59,176.01
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,164.98,115.68
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,75.29,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,12.74,0.1
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,47.12,22.38
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,86.27,47.35
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,134.74,83.72
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,181.99,123.56
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,233.87,168.6
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,282.86,212.08
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,334.21,257.13
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,243.01,190.98
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,112.53,86.99
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,119.45,92.54
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,126.4,97.97
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,150.64,117.15
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,175.27,136.44
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,246.19,192.85
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,317.04,248.16
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,342.86,267.76
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,375.29,292.33
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,427.52,333.72
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,487.97,380.7
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,522.43,407.92
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,556.32,434.61
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,657.15,514.03
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,741.27,577.59
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,730.93,569.92
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,717.44,560.62
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,696.97,545.82
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,673.8,529.1
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,600.64,473.44
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,527.24,416.81
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,533.31,422.18
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,529.38,418.73
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,479.97,379.26
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,430.79,339.07
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,372.7,292.3
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,315.03,244.14
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,244.3,184.25
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,181.32,126.09
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,82.45,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.87
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.68,19.87
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,47.72,36.91
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,66.01,53.86
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,84.76,70.89
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,104.23,88.45
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,122.32,104.51
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,140.85,120.76
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,158.11,135.73
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,175.71,150.84
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,229.24,197.43
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,288.22,248.43
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,285.99,246.16
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,285.12,244.91
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,417.62,362.15
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,559.49,484.77
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,554.47,479.08
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,544.78,469.63
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,510.64,439.62
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,479.13,411.44
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,542.9,468.64
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,614.72,531.56
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,699.63,605.79
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,769.78,663.76
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,724.04,626.7
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,674.61,586.85
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,642.4,560.32
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,608.6,531.89
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,624.62,546.59
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,632.29,553.83
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,590.84,518.09
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,548.23,480.84
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,497.56,435.96
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,447.06,390.02
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,385.32,332.91
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,330.02,279.93
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,257.51,211.85
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,192.66,146.34
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,87.72,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
