Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,11.06,0.0
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,47.63,22.5
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,89.37,49.78
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,140.51,90.81
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,191.05,136.94
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,246.19,189.0
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,298.47,239.49
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,352.74,291.07
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,382.9,322.09
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,406.21,345.51
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,473.66,404.27
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,545.37,465.31
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,585.67,500.24
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,624.1,533.04
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,599.75,510.72
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,557.37,473.4
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,577.59,489.47
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,596.05,503.56
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,571.6,481.94
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,536.45,451.82
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,522.82,439.68
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,507.54,426.08
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,650.24,547.39
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,771.78,644.36
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,704.88,590.89
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,635.47,534.68
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,655.56,553.13
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,667.14,563.23
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,654.13,553.77
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,637.76,540.7
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,597.01,507.87
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,555.0,473.33
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,503.7,429.58
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,452.72,384.89
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,391.59,330.69
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,333.11,277.08
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,259.51,209.81
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,197.71,148.48
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,90.03,2.92
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,12.02,0.0
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,43.9,21.42
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,82.88,46.58
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,131.4,83.93
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,179.18,125.27
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,231.83,172.17
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,282.54,218.51
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,334.84,265.64
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,383.07,308.76
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,431.73,351.16
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,476.59,389.28
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,520.77,425.86
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,411.18,337.85
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,263.02,214.2
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,274.29,223.52
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,285.55,232.1
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,347.28,282.18
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,406.27,329.22
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,394.62,319.37
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,381.79,308.92
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,356.27,288.13
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,336.78,272.02
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,550.92,449.46
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,736.59,593.1
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,729.73,586.28
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,715.66,575.92
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,694.74,561.05
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,671.13,544.23
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,491.47,402.8
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,311.41,255.14
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,285.29,235.14
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,259.12,214.12
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,354.8,294.3
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,420.52,345.59
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,360.63,294.86
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,303.89,245.72
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,235.04,185.51
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,173.55,127.94
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,80.37,7.65
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,12.08,0.0
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,42.93,20.36
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,81.52,44.8
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,129.78,81.58
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,177.99,123.01
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,231.44,170.47
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,281.94,216.86
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,334.06,264.19
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,382.77,307.57
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,432.08,350.33
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,477.06,388.81
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,521.31,425.65
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,560.44,456.81
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,597.91,485.79
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,507.4,411.98
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,387.72,312.56
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,463.51,374.25
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,538.04,433.44
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,525.27,422.41
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,509.9,409.62
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,548.62,440.77
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,594.25,476.48
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,545.07,437.45
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,502.2,403.13
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,617.24,497.02
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,718.17,575.11
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,697.31,559.46
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,673.74,542.53
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,601.5,486.73
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,529.08,429.54
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,532.2,433.11
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,525.82,428.22
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,475.61,387.54
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,428.69,348.45
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,369.06,298.84
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,312.47,250.01
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,241.94,188.84
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,179.02,130.82
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,82.88,13.51
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,12.6,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,41.7,20.41
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,79.05,44.2
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,126.29,79.96
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,173.3,120.22
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,226.03,167.23
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,275.47,212.74
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,327.46,260.0
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,376.18,303.96
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,425.17,347.12
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,469.44,385.16
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,513.1,421.56
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,552.56,453.71
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,590.52,483.78
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,622.88,508.76
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,653.02,531.41
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,680.26,551.76
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,707.74,570.76
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,723.87,582.16
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,736.83,591.3
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,743.65,595.07
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,747.14,596.52
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,745.64,595.55
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,740.86,592.32
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,728.5,583.61
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,713.1,572.78
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,696.85,561.4
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,673.66,544.84
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,641.81,521.49
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,608.08,495.52
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,568.28,464.54
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,527.39,432.02
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,477.35,391.53
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,430.63,352.47
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,371.38,302.32
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,315.07,253.06
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,243.83,190.79
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,180.33,132.33
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,83.98,19.24
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,15.87,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,31.31,19.5
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,51.2,36.86
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,73.62,55.69
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,96.76,75.42
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,121.13,96.11
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,144.49,115.89
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,168.53,135.98
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,190.92,154.47
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,213.7,173.01
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,233.14,188.55
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,252.6,203.89
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,193.56,155.22
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,129.44,101.89
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,134.45,105.72
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.48,109.49
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,165.6,130.4
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,192.16,151.44
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,184.79,145.4
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,177.36,139.39
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,186.74,146.73
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,196.27,154.15
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,177.02,138.72
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,157.76,123.29
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,150.87,117.68
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,143.98,112.08
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,111.42,85.91
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.88
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,90.44,69.16
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,102.04,78.81
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,91.56,70.5
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,81.1,62.13
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,251.69,205.28
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,382.15,307.68
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,323.1,257.95
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,266.7,210.21
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,200.32,153.92
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,141.72,102.37
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,66.98,17.94
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,13.24,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,38.29,18.6
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,73.68,40.88
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,118.38,73.27
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,163.03,109.61
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,213.55,152.38
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,261.13,194.01
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,311.61,237.74
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,358.54,278.16
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,406.97,318.99
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,386.06,304.66
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,343.32,270.79
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,450.56,357.06
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,572.33,453.18
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,496.06,391.97
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,392.62,308.01
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,366.65,286.83
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,332.1,258.66
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,408.51,319.64
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,488.06,381.95
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,278.1,219.08
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.85
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,258.33,203.97
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,446.98,351.31
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,341.94,268.31
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,222.6,173.05
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,157.72,121.87
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,94.32,71.01
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,106.3,80.85
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,118.77,91.07
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,106.77,81.72
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,94.77,72.29
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,263.27,212.64
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,389.61,312.95
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,330.58,263.73
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,274.85,216.47
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,205.62,157.41
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,145.94,104.88
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,69.0,21.85
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.76
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.86
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.48,29.67
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,55.47,40.7
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,68.53,51.61
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,80.67,61.59
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,92.87,71.45
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,240.1,188.05
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,418.42,330.61
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,462.78,368.82
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,506.49,405.94
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,425.86,340.81
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,308.97,243.95
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,296.55,233.7
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,282.22,221.68
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,296.07,232.11
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,310.08,242.6
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,200.69,156.05
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.02,67.04
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.59
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,93.03,69.63
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,110.1,83.39
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,127.5,97.43
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,400.44,322.81
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,640.07,511.16
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,464.96,371.67
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,290.51,230.09
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,265.17,210.79
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,239.99,191.08
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,312.28,250.89
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,371.36,297.26
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,311.64,247.85
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,255.94,200.96
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,186.18,142.43
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,119.47,85.9
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,56.21,19.7
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,11.41,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,36.28,15.85
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,72.78,37.29
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,119.54,70.4
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,166.0,108.11
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,217.95,152.08
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,267.39,195.25
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,318.67,239.55
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,367.4,281.2
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,417.3,322.8
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,461.58,359.84
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,505.24,395.58
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,360.41,284.06
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,172.58,132.62
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,179.46,138.18
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,186.43,143.5
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,436.53,344.69
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,685.6,533.16
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,601.92,466.06
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,503.4,388.3
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,619.26,479.07
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,730.31,560.81
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,728.81,558.67
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,724.18,555.17
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,591.55,456.87
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,454.85,351.13
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,564.85,439.42
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,657.78,511.11
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,627.14,487.71
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,594.66,463.22
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,557.73,435.42
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,517.54,404.64
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,466.33,364.37
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,416.14,324.03
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,357.6,277.44
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,302.06,231.81
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,230.54,173.17
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,166.79,119.04
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,78.41,32.13
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,175.69,139.8
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,343.13,271.37
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,359.93,283.56
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,376.55,296.24
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,465.67,366.02
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,561.0,438.28
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,469.82,366.92
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,365.33,284.75
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,414.27,323.67
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,456.94,356.76
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,426.1,332.64
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,394.57,308.28
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,379.8,297.38
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,364.61,286.05
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,308.25,242.47
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,260.43,205.01
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,403.95,322.47
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,531.53,421.92
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,512.84,406.93
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,491.18,390.41
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,441.16,351.29
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,392.05,312.05
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,332.76,264.04
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,276.09,216.85
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,210.25,161.64
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,151.74,111.04
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,73.23,33.38
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,15.66,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,33.04,18.78
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,59.72,39.64
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,91.41,64.18
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,124.53,90.97
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,161.17,121.12
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,196.26,150.48
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,233.29,181.19
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,267.69,209.57
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,302.99,238.22
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,334.36,263.31
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,366.63,288.73
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,394.56,310.17
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,421.48,330.42
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,422.7,330.95
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,415.99,325.34
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,366.45,285.41
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,306.76,237.3
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,460.14,360.17
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,615.11,479.98
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,661.29,515.46
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,703.29,548.14
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,587.4,457.92
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,458.3,356.39
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,500.91,390.99
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,533.09,417.1
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,530.48,415.39
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,517.91,406.51
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,456.42,359.49
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,404.93,319.52
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,461.16,365.56
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,501.75,397.81
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,454.54,359.65
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,407.75,321.47
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,349.5,275.05
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,294.15,229.47
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,228.76,174.6
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,169.67,123.4
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,80.86,39.36
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,14.45,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,30.81,17.45
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,54.71,37.27
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,80.96,59.19
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,107.83,82.43
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,135.86,106.81
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,162.88,130.64
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,190.35,154.62
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,215.68,176.27
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,240.99,197.53
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,252.02,206.89
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,258.17,211.87
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,269.32,220.9
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,279.8,229.25
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,327.68,268.92
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,373.78,306.91
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,429.53,352.89
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,494.04,405.26
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,421.95,345.23
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,345.06,280.69
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,491.78,404.26
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,635.64,521.66
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,634.69,520.69
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,631.47,518.47
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,439.94,362.31
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,244.06,197.38
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,233.53,189.37
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,222.97,181.03
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,322.93,267.11
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,416.25,345.7
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,511.51,426.52
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,577.93,482.14
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,528.33,440.2
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,478.59,397.6
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,419.87,347.33
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,363.15,297.23
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,291.91,233.55
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,230.84,176.29
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,117.14,65.39
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,12.78,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.34
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,60.42,45.91
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,63.81,48.59
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,119.49,95.32
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,176.38,142.39
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,215.8,174.77
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,261.93,212.33
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,210.27,169.93
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,163.93,131.63
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,214.38,173.61
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,273.25,221.72
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,242.32,196.44
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,218.54,177.05
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,178.46,144.26
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,138.69,111.38
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,81.74,64.03
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,89.54,71.23
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,157.08,128.39
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,141.92,115.73
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,126.91,103.26
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,110.75,89.73
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,94.58,76.02
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,77.81,61.7
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,60.95,47.07
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,44.54,32.53
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,17.79
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.09
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
